Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,59.74,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,153.32,83.39
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,233.94,184.39
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,270.8,221.36
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,309.49,256.53
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,314.27,261.55
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,302.19,251.9
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,371.65,308.51
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,431.64,355.71
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,472.94,386.84
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,514.02,417.09
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,547.18,440.32
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,579.16,462.14
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,610.49,482.56
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,635.38,497.85
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,655.42,510.86
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,672.42,521.39
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,680.43,525.83
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,684.9,527.96
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,664.53,512.95
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,641.83,496.03
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,603.74,467.17
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,564.99,437.73
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,556.41,431.26
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,540.91,418.96
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,495.27,383.64
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,449.22,347.59
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,361.18,279.34
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,284.49,219.68
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,246.15,188.39
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,209.2,157.52
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,183.32,133.7
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,151.11,104.12
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,118.39,75.76
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,85.82,49.28
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,48.28,25.58
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,22.81,11.05
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,16.2,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.81,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,9.26,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,14.83,6.4
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,20.4,11.45
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,25.97,16.34
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,32.02,21.55
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,38.07,26.67
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,52.53,38.78
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,67.54,51.18
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,86.07,66.33
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,104.73,81.35
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,100.6,77.52
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,96.76,74.0
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,147.07,114.57
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,208.57,162.75
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,271.03,211.99
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,343.82,267.68
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,373.52,289.87
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,401.69,310.88
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,428.52,330.61
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,442.42,340.68
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,450.84,346.61
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,455.88,349.72
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,370.79,285.14
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,286.24,220.63
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,233.19,180.39
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,189.97,146.98
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,142.86,110.34
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,96.81,73.93
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,120.08,92.39
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,137.91,105.13
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,126.03,94.42
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,113.61,83.27
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,88.07,62.7
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,64.53,44.01
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,42.23,26.98
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,24.16,12.37
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,15.25,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,3.81,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.81,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,7.87,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,12.04,4.12
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,16.22,7.94
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,20.39,11.62
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,21.32,12.49
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,22.25,13.3
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,21.79,12.89
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,21.33,12.46
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,25.05,15.56
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,28.78,18.63
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,25.53,15.85
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,22.28,13.08
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,22.28,13.05
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,22.28,13.02
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,24.15,14.56
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,26.01,16.1
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,29.73,19.19
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,33.45,22.29
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,39.51,27.34
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,45.56,32.39
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,42.3,29.71
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,39.04,27.05
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,32.05,21.26
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,25.07,15.46
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,26.46,16.67
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,27.85,17.88
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,52.29,38.48
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,76.89,59.1
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,99.6,77.88
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,122.56,96.53
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,111.32,86.64
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,99.11,75.71
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,78.41,58.64
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,59.19,42.8
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,41.58,28.09
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,26.19,14.48
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,14.53,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.86,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,19.4,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,111.16,56.84
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,193.36,149.75
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,208.87,168.01
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,211.0,172.43
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,291.03,240.22
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,363.56,300.59
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,366.81,302.22
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,353.49,290.46
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,411.13,337.03
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,483.33,393.45
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,461.85,374.72
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,451.0,364.31
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,491.84,396.37
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,545.12,436.92
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,543.18,434.4
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,539.49,430.86
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,542.94,433.03
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,544.31,433.55
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,602.3,479.05
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,648.21,514.41
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,643.91,510.9
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,637.17,505.5
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,580.02,460.49
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,523.4,415.71
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,458.15,363.92
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,395.09,313.37
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,356.04,281.42
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,317.17,248.85
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,313.22,241.46
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,294.0,219.56
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,242.92,174.11
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,194.1,130.74
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,143.65,88.76
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,98.82,54.39
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,55.38,27.14
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,24.44,13.37
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,16.35,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,8.58,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,15.93,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,53.69,24.57
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,87.8,65.18
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,114.28,89.57
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,142.06,114.0
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,147.73,119.17
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,142.45,114.87
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,146.04,117.29
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,139.23,110.9
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,197.36,158.91
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,247.31,199.3
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,320.95,258.49
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,383.95,308.02
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,431.09,343.88
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,465.37,369.7
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,447.82,354.47
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,429.34,338.92
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,455.81,359.56
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,480.27,378.14
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,436.04,343.16
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,383.45,302.08
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,362.36,286.18
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,341.11,269.84
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,347.62,275.84
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,341.99,272.03
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,338.05,268.38
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,332.48,263.21
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,287.41,226.99
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,246.44,194.01
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,197.88,154.99
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,158.48,123.41
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,116.42,89.6
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,81.26,61.79
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,72.13,52.42
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,58.13,38.84
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,41.2,25.09
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,23.97,13.29
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,15.07,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,6.67,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,6.49,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,13.0,1.79
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,19.48,10.3
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,27.38,17.5
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,35.29,24.51
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,124.26,101.83
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,220.17,183.15
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,301.24,250.26
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,385.1,317.75
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,370.84,304.53
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,353.45,289.19
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,376.11,306.29
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,398.05,322.3
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,324.45,262.12
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,250.98,201.72
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,338.4,272.22
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,424.58,338.82
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,393.84,313.68
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,374.57,297.93
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,368.39,293.52
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,361.42,288.36
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,425.19,339.05
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,481.88,382.77
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,445.21,353.96
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,401.56,320.16
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,374.41,298.71
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,346.93,276.5
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,341.75,271.36
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,325.27,256.32
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,275.43,214.93
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,230.07,177.06
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,190.66,143.28
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,153.86,111.7
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,112.77,78.74
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,79.39,53.26
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,51.24,32.67
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,28.55,17.44
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,17.8,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,7.63,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,39.43,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,115.43,60.78
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,176.66,138.56
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,236.27,193.3
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,301.39,250.4
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,347.28,290.07
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,394.05,329.28
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,418.18,348.82
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,440.92,366.63
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,468.97,388.04
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,495.54,407.78
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,545.42,446.62
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,594.87,484.23
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,641.35,519.14
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,680.38,547.27
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,668.02,536.49
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,652.89,523.4
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,664.88,532.13
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,673.24,537.87
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,687.34,547.45
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,694.07,551.59
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,668.9,532.25
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,641.03,510.39
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,608.34,484.54
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,573.49,456.66
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,513.27,408.26
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,454.44,360.63
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,417.01,329.27
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,378.09,295.74
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,282.9,219.64
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,205.75,159.16
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,170.81,129.85
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,138.16,102.21
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,99.31,71.86
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,69.17,49.42
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,47.47,32.3
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,29.22,18.18
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,17.16,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,4.77,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.91,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.62,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.4,0.37
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,9.26,2.14
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,11.11,3.81
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,11.58,4.27
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,12.04,4.69
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,12.51,5.09
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.98,5.48
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.84,7.05
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,16.7,8.61
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,18.09,9.77
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,19.49,10.92
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,26.0,16.41
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,32.52,21.88
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,30.19,19.88
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,27.87,17.9
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,54.71,40.46
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,81.6,62.87
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,96.1,74.85
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,110.74,86.91
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,101.61,79.34
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,92.64,71.93
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,83.96,64.8
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,75.42,57.77
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,68.41,52.0
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,61.4,46.21
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,68.4,52.19
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,75.5,58.25
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,77.32,59.83
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,78.76,61.01
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,53.65,39.89
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,28.99,19.03
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,26.52,16.87
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,24.12,14.68
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,16.68,8.19
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,9.26,1.93
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,5.09,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.4,0.66
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,8.8,1.9
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,10.19,3.12
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,11.58,4.33
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.98,5.53
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,14.84,7.11
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,16.7,8.69
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,36.22,25.35
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,55.8,41.91
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,64.67,49.31
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,73.55,56.7
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,112.48,89.29
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,152.52,122.36
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,146.63,117.2
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,140.92,112.31
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,197.91,159.74
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,247.54,200.35
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,188.08,151.33
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,126.92,100.62
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,138.06,110.15
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,148.7,119.13
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,107.03,84.59
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,67.0,51.15
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,59.53,45.0
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,52.06,38.78
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,61.57,46.86
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,71.25,54.89
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,53.04,39.33
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,35.22,24.03
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,24.26,14.85
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,13.89,6.2
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,10.18,2.9
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.48,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,4.16,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,1.91,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,9.26,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,18.13,5.2
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,27.22,16.75
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,47.7,34.82
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,67.93,52.57
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,119.11,97.13
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,166.41,137.99
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,205.02,170.64
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,234.03,194.92
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,179.18,147.78
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,126.74,102.16
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,147.33,119.36
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,167.98,136.35
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,179.34,145.51
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,190.69,154.66
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,204.03,165.56
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,227.67,184.77
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,237.36,192.49
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,246.82,200.06
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,258.81,209.98
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,270.13,219.28
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,289.34,235.1
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,315.22,255.98
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,307.71,249.86
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,299.33,243.09
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,322.73,262.51
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,345.04,279.9
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,332.31,268.52
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,319.78,256.56
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,317.39,250.7
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,303.82,233.36
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,233.93,175.24
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,174.91,127.38
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,126.48,88.33
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,87.55,58.95
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,57.55,36.4
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,31.81,21.12
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,19.82,2.33
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,12.39,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,65.25,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,164.46,92.52
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,251.39,196.91
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,254.08,205.79
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,240.89,198.05
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,321.84,266.37
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,396.25,327.44
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,498.28,408.85
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,601.64,487.91
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,592.49,478.38
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,577.48,464.94
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,613.44,491.12
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,647.72,514.73
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,690.27,543.6
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,726.86,567.64
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,724.49,563.07
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,715.68,554.49
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,727.48,561.16
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,738.85,567.32
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,695.4,536.31
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,648.5,501.91
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,661.86,511.87
