Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,910.3,676.5
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,940.02,691.12
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,971.13,706.37
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,999.17,719.37
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,1019.06,729.67
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,1035.37,737.9
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,1045.43,741.41
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,1051.68,742.77
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,1052.11,741.65
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,1048.64,738.38
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,1038.22,732.23
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1023.98,723.91
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,1002.55,710.61
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,977.66,695.31
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,946.38,676.06
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,912.17,654.98
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,875.43,633.3
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,835.91,609.53
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,791.1,581.91
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,744.14,552.03
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,692.05,516.46
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,638.72,478.84
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,581.85,437.65
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,524.5,394.42
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,464.75,347.11
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,405.55,298.67
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,343.83,248.04
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,284.31,197.83
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,221.12,144.9
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,165.18,99.88
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,110.94,62.78
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,63.98,42.23
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,50.53,38.75
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,44.23,33.09
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,36.47,25.84
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,28.37,16.77
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,19.54,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,11.38,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,26.25,13.56
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,40.71,28.26
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,51.15,37.73
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,61.85,47.1
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,123.13,99.27
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,184.35,150.27
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,272.52,222.41
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,368.93,298.48
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,446.91,358.17
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,530.12,420.02
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,620.53,484.85
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,702.04,541.29
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,736.92,563.87
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,777.52,590.32
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,674.05,511.26
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,538.78,408.85
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,671.29,507.08
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,805.12,600.57
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,841.73,624.83
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,876.28,648.49
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,773.82,574.09
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,659.88,491.6
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,656.67,489.09
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,641.73,477.77
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,704.14,523.43
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,758.77,562.18
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,761.89,564.1
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,760.93,563.66
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,748.65,557.58
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,732.07,548.3
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,650.11,490.18
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,571.68,433.63
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,504.54,385.05
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,441.56,338.45
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,384.64,296.31
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,330.74,255.53
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,360.74,277.36
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,368.92,278.77
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,304.77,227.5
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,251.88,185.76
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,178.19,131.01
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,128.92,97.78
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,111.33,83.14
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,92.52,70.53
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,74.94,60.35
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,59.76,46.84
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,44.5,32.94
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,28.89,17.58
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,16.35,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.81,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,5.92,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,7.82,0.26
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,9.26,2.13
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,26.58,17.07
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,44.99,33.05
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,130.73,106.31
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,217.15,178.07
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,209.59,170.55
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,189.74,153.14
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,207.1,166.02
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,223.21,177.37
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,308.51,243.95
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,409.62,318.95
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,401.78,309.9
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,405.66,310.37
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,498.57,377.27
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,579.34,432.33
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,683.33,504.06
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,786.65,572.69
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,835.55,605.43
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,882.44,637.24
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,854.32,619.11
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,823.55,599.62
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,860.76,628.53
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,896.38,655.37
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,737.22,545.83
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,571.16,426.9
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,498.77,376.11
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,422.37,320.26
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,423.59,322.47
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,423.86,323.61
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,433.64,332.27
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,443.79,341.03
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,404.32,311.82
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,365.27,282.8
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,354.4,275.42
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,340.06,264.89
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,309.09,240.8
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,278.25,216.46
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,246.27,191.3
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,214.67,166.03
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,182.38,139.95
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,151.26,115.01
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,123.7,93.14
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,95.35,73.21
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,76.69,62.12
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,60.53,47.65
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,45.3,33.69
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,29.7,18.48
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,16.8,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.81,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.95,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.85,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.62,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,8.79,1.84
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,12.97,5.47
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,30.16,20.2
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,47.39,34.8
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,91.76,72.07
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,138.75,110.7
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,183.81,147.28
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,241.06,192.88
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,261.24,208.07
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,281.5,223.31
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,273.99,216.24
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,254.2,199.73
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,257.81,202.04
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,261.4,204.27
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,272.47,212.29
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,283.48,220.21
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,245.8,190.43
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,208.81,161.18
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,261.16,201.81
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,313.47,241.59
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,308.54,237.34
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,303.6,233.31
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,278.26,214.04
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,253.28,195.0
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,275.65,212.52
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,297.53,229.48
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,301.05,232.37
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,304.29,235.13
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,279.92,216.7
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,255.98,198.57
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,223.0,173.19
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,190.82,148.23
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,182.95,142.38
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,174.92,136.33
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,174.9,136.6
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,173.57,135.57
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,160.43,125.05
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,146.93,114.11
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,134.15,102.9
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,115.64,86.82
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,106.7,79.46
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,94.09,71.78
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,77.24,62.19
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,60.29,47.1
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,41.93,30.57
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,23.22,13.26
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,12.53,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.91,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.43,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.77,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,8.57,0.97
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,14.8,6.65
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,13.9,6.17
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,12.97,5.42
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,22.55,13.64
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,32.19,21.86
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,62.5,47.5
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,94.01,73.79
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,278.18,228.41
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,473.36,383.48
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,580.58,464.89
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,680.46,539.01
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,706.57,555.32
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,730.32,570.21
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,721.24,560.49
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,708.52,548.42
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,669.21,516.34
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,625.86,481.31
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,710.94,544.25
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,781.46,595.06
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,839.25,636.91
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,882.8,668.82
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,869.73,658.55
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,854.4,647.18
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,893.98,678.17
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,926.06,702.4
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,902.13,686.14
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,874.97,668.02
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,832.29,638.77
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,788.26,607.49
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,741.21,573.57
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,693.28,538.41
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,653.07,509.23
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,608.58,475.86
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,552.58,432.3
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,496.63,387.58
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,448.03,346.78
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,397.65,303.15
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,342.99,255.62
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,288.43,207.18
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,230.06,156.7
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,175.72,111.82
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,122.53,73.89
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,75.5,51.33
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,59.03,46.77
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,53.37,41.57
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,44.21,32.99
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,34.67,23.13
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,21.24,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,7.63,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,23.33,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,63.18,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,142.84,105.85
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,222.34,178.24
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,295.65,243.81
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,380.91,317.95
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,453.06,379.12
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,529.68,441.78
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,594.4,493.05
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,660.92,544.17
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,718.82,585.22
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,776.63,625.17
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,822.21,655.2
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,870.61,686.76
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,911.73,712.67
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,950.59,736.66
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,982.57,755.71
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,1003.0,766.7
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,1022.13,777.4
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,1037.74,785.76
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,1047.24,789.95
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,1052.99,791.79
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,1052.96,790.38
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,1049.11,786.61
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,1038.0,778.5
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1023.19,768.08
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,1002.81,754.45
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,978.94,738.55
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,949.81,718.65
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,917.48,696.59
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,879.77,671.15
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,839.42,643.72
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,794.65,612.85
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,747.8,579.84
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,696.67,541.63
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,644.32,501.6
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,587.43,457.13
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,530.21,411.15
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,470.0,361.5
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,410.45,310.95
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,349.85,258.95
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,287.8,204.99
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,227.76,153.11
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,171.67,106.79
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,117.48,68.21
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,69.4,45.32
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,54.54,42.7
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,49.4,38.04
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,40.54,29.83
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,31.31,20.55
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,19.14,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,7.63,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,14.6,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,36.99,2.25
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,76.34,55.17
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,122.64,96.52
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,138.23,111.35
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,158.27,128.73
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,171.85,140.06
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,192.43,156.5
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,238.32,193.51
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,296.51,239.26
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,371.3,297.92
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,463.4,367.63
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,565.18,443.94
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,688.38,532.14
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,789.37,601.22
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,889.98,664.9
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,855.7,636.97
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,810.48,600.89
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,906.33,664.7
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,997.92,718.48
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,1022.24,729.29
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,1049.4,742.55
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,1039.23,734.39
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,1034.82,730.4
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,1025.29,723.99
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,1012.13,715.5
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,992.86,703.88
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,970.08,690.15
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,942.86,673.62
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,912.26,654.9
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,867.19,626.57
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,824.79,599.84
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,744.27,545.49
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,668.27,491.85
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,624.03,461.79
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,578.04,429.4
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,507.15,377.69
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,443.97,330.78
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,423.72,313.99
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,386.55,281.9
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,323.51,231.9
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,269.47,189.14
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,212.26,145.86
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,170.97,117.11
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,128.69,87.47
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,91.48,65.91
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,72.33,56.76
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,58.79,45.07
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,45.08,32.91
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,32.23,20.86
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,18.97,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.72,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,18.04,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,50.01,13.03
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,98.96,72.41
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,148.77,116.59
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,200.98,162.0
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,258.1,210.64
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,291.35,238.18
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,322.84,263.22
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,378.27,306.93
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,435.88,351.11
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,482.35,384.98
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,529.04,418.17
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,565.47,442.79
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,600.59,466.01
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,651.7,501.77
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,716.8,546.24
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,760.93,575.28
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,804.26,603.48
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,854.22,637.47
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,906.39,672.32
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,957.92,706.27
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,998.93,731.7
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,979.69,718.59
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,949.67,698.54
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,929.7,685.13
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,907.2,669.89
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,921.11,681.82
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,928.2,686.88
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,892.67,663.54
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,855.43,639.06
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,813.97,610.72
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,771.34,581.2
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,720.07,545.15
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,669.47,508.95
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,600.42,458.39
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,538.03,411.88
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,482.21,370.1
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,430.32,330.52
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,347.54,266.96
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,279.22,214.72
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,238.7,184.05
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,200.73,155.28
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,181.97,139.46
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,156.22,117.68
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,125.82,95.61
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,97.4,75.28
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,80.7,65.28
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,65.42,51.74
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,50.05,37.82
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,32.44,21.52
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,19.09,0.47
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.72,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,9.18,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,15.69,2.31
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,21.91,12.42
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,27.84,18.09
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,70.79,55.41
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,124.48,102.04
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,224.26,187.2
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,323.74,269.79
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,442.51,366.29
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,561.99,459.86
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,625.0,505.42
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,695.81,555.17
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,720.96,568.7
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,737.53,576.01
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,780.12,601.49
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,816.08,621.18
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,841.51,633.16
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,860.21,640.43
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,887.37,660.03
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,907.97,674.9
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,862.52,643.36
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,815.72,610.24
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,851.13,638.25
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,883.79,663.49
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,852.59,642.62
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,819.83,620.63
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,733.62,558.41
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,658.64,502.96
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,670.05,514.0
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,678.26,522.38
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,662.89,512.63
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,645.31,501.19
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,578.1,450.8
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,513.12,401.58
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,502.21,394.88
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,484.67,382.44
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,467.66,369.95
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,443.39,350.69
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,413.59,325.3
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,376.39,292.23
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,303.98,233.73
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,250.03,191.46
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,206.14,154.74
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,164.86,120.96
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,128.35,91.01
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,83.01,60.16
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,63.16,50.95
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,51.24,40.17
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,41.33,30.92
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,32.52,22.15
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,19.85,2.8
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,7.63,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,33.62,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,88.41,45.56
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,164.57,127.5
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,245.44,199.95
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,317.76,264.82
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,401.83,338.1
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,471.7,397.72
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,545.5,458.72
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,609.57,510.11
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,675.24,561.08
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,731.99,602.12
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,788.34,642.01
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,831.65,671.82
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,877.47,703.2
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,911.63,725.56
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,942.72,745.63
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,897.25,710.19
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,832.07,658.06
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,888.1,699.31
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,940.02,736.1
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,972.67,757.46
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,1002.25,776.68
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,891.03,694.25
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,776.94,606.44
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,874.61,682.1
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,964.74,747.52
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,968.68,750.18
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,973.79,754.37
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,935.95,727.98
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,896.19,700.33
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,864.05,678.27
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,828.92,653.86
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,784.9,621.77
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,739.13,587.28
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,688.93,549.05
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,637.2,508.73
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,582.06,464.69
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,526.66,419.22
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,467.92,369.58
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,410.38,319.73
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,351.75,268.56
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,295.22,218.38
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,236.46,166.94
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,181.73,120.94
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,129.52,82.36
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,81.88,56.6
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,64.07,51.96
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,58.23,46.58
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,47.72,36.74
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,36.72,25.97
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,23.71,6.37
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,10.48,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,36.23,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,99.73,58.14
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,169.89,132.38
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,250.31,203.9
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,324.01,269.04
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,405.76,339.09
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,475.05,396.84
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,548.15,455.63
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,611.22,504.61
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,675.68,552.82
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,731.57,591.99
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,787.1,630.06
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,831.42,659.06
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,878.09,689.36
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,919.02,715.23
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,957.68,739.23
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,989.62,758.51
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,1010.03,769.83
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,1028.91,780.2
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,1044.25,788.22
