Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,1052.93,791.52
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,1057.87,792.48
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,1057.47,791.21
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,1053.3,787.61
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,1041.92,778.86
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,1026.9,767.86
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,1006.9,754.11
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,983.48,738.16
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,954.05,718.19
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,921.59,696.18
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,882.05,669.5
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,835.82,638.02
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,794.34,609.78
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,750.18,578.38
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,698.42,540.02
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,645.51,499.94
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,589.05,456.27
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,532.4,411.2
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,474.73,363.88
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,414.55,313.33
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,354.11,261.71
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,295.61,210.85
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,234.64,158.55
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,177.17,111.12
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,124.09,72.78
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,75.83,48.7
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,56.71,44.51
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,51.84,40.19
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,42.62,31.77
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,34.28,23.66
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,22.22,6.89
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,11.44,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,46.9,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,123.59,76.24
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,195.77,149.86
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,280.71,223.44
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,352.64,285.28
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,431.44,350.5
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,499.04,404.76
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,569.86,459.44
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,631.79,505.09
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,691.58,546.38
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,745.23,582.15
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,798.11,616.67
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,845.5,646.3
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,891.03,674.18
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,928.78,696.46
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,956.02,711.58
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,984.85,727.63
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,1010.56,741.52
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,1028.96,750.84
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,1043.83,758.02
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,1053.04,761.24
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,1058.49,762.23
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,1057.63,759.7
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,1052.94,754.97
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,1041.48,745.5
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,1026.32,733.91
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,1005.12,719.66
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,980.46,703.39
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,950.24,683.68
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,916.94,662.08
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,879.69,638.88
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,839.68,613.73
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,794.85,585.03
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,747.88,554.6
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,696.4,519.42
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,643.47,481.97
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,588.21,441.43
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,532.2,398.86
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,470.61,350.4
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,411.21,301.96
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,350.11,251.56
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,290.49,201.03
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,230.96,150.61
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,174.43,104.5
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,115.07,61.95
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,64.41,37.34
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,45.57,34.21
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,42.76,31.76
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,37.99,27.36
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,33.12,22.43
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,20.93,7.09
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,11.44,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,38.38,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,101.42,65.64
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,158.81,122.51
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,225.72,181.29
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,299.7,245.06
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,382.6,314.57
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,462.7,379.17
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,545.34,443.51
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,608.43,491.04
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,672.94,538.08
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,728.67,575.04
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,784.19,610.9
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,816.18,629.73
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,844.67,646.14
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,870.76,662.17
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,893.1,675.62
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,947.9,710.65
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,1007.83,748.24
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,1026.08,759.45
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,1031.45,762.64
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,1042.09,769.61
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,1049.16,774.25
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,1049.62,774.84
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,1046.35,773.12
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,1036.4,766.74
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,1022.8,758.08
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,1003.16,746.21
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,980.05,732.01
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,952.68,714.86
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,922.09,695.5
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,884.95,671.95
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,845.06,646.19
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,800.26,616.55
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,753.26,584.67
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,701.78,547.04
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,648.96,507.3
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,592.03,463.24
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,534.81,417.5
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,475.16,367.72
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,416.05,317.01
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,354.67,264.46
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,295.34,212.53
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,231.63,157.17
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,175.36,110.03
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,121.58,71.12
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,74.67,47.79
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,57.82,45.87
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,55.52,43.73
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,45.0,34.05
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,35.66,25.05
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,22.67,9.27
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,10.48,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,48.06,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,123.84,84.56
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,185.97,145.79
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,259.62,211.28
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,317.18,262.84
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,379.12,316.49
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,423.65,354.0
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,466.84,389.08
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,493.54,410.34
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,518.58,429.73
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,374.66,311.45
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,190.73,156.37
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,169.24,137.63
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,148.76,119.29
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,187.67,151.09
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,220.44,177.45
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,150.3,119.56
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,78.41,59.68
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,127.2,99.96
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,176.67,140.19
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,297.25,237.56
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,411.72,327.5
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,594.62,473.07
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,760.51,600.26
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,844.53,664.9
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,925.63,726.61
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,760.08,599.59
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,595.96,471.0
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,606.16,481.41
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,612.71,488.17
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,706.78,563.82
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,781.66,623.09
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,710.5,567.73
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,642.98,515.12
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,612.07,492.08
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,578.11,465.72
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,511.99,412.45
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,452.67,364.0
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,433.06,346.1
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,396.98,312.21
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,338.26,260.48
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,283.29,211.44
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,224.05,160.57
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,172.8,118.73
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,123.94,77.6
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,67.93,41.98
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,48.15,38.12
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,45.08,35.25
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,39.99,30.31
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,34.73,24.85
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,22.48,10.21
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,13.34,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.72,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,70.1,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,143.92,101.45
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,212.77,168.0
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,295.87,241.61
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,368.31,305.15
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,447.18,371.67
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,514.95,426.71
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,585.82,481.95
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,648.94,528.98
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,709.75,571.24
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,765.56,608.38
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,820.67,644.07
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,867.99,674.02
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,913.47,702.28
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,952.0,725.1
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,979.89,740.59
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,1008.34,756.46
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,1033.61,770.15
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,1051.64,779.43
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,1066.02,786.48
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,1074.15,789.05
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,1078.43,789.34
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,1075.79,787.09
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,1069.32,782.59
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,1057.61,774.19
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,1042.19,763.59
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,1020.65,750.15
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,995.63,734.52
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,965.95,715.94
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,933.13,695.23
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,895.2,671.06
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,854.59,644.87
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,809.25,614.83
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,761.87,582.89
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,710.11,545.87
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,656.88,506.68
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,600.02,463.23
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,542.86,418.22
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,482.76,369.51
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,423.16,319.64
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,361.75,267.93
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,298.82,213.87
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,238.55,161.97
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,182.23,115.19
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,127.85,75.57
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,79.37,50.73
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,58.55,46.55
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,54.71,43.12
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,45.85,34.99
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,38.04,27.41
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,25.3,12.71
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,14.3,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,8.8,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,15.76,6.97
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,24.59,15.34
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,33.43,23.28
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,49.27,37.11
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,65.89,51.34
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,119.54,96.96
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,172.29,140.62
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,210.93,171.5
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,250.16,202.28
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,266.89,214.27
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,282.79,225.56
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,295.19,234.3
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,307.37,242.83
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,457.56,358.7
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,613.42,471.03
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,651.03,493.91
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,687.75,517.06
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,699.88,525.44
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,710.68,533.18
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,827.63,616.95
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,933.82,690.23
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,916.82,678.79
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,898.83,667.7
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,873.77,651.86
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,846.91,634.37
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,802.75,604.27
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,752.37,569.47
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,687.33,522.82
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,624.77,477.12
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,581.8,446.61
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,545.43,420.3
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,536.85,415.19
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,526.09,408.12
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,487.43,379.53
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,449.42,351.13
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,383.47,300.53
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,324.9,255.25
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,319.38,251.0
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,310.22,242.97
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,253.26,198.72
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,206.39,162.72
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,186.94,144.06
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,156.92,115.78
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,123.71,83.94
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,78.04,51.39
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,56.86,45.37
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,50.74,39.88
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,41.79,31.63
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,33.09,23.31
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,22.75,11.48
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,14.3,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,24.11,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,93.21,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,178.44,130.53
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,250.34,199.4
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,333.16,273.77
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,403.81,336.6
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,477.22,399.43
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,542.75,453.35
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,610.34,506.83
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,670.09,551.44
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,729.89,593.83
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,782.45,630.11
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,827.42,660.2
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,871.48,689.14
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,913.29,716.1
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,948.91,738.79
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,981.58,759.31
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,1007.81,775.6
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,1030.55,789.74
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,1048.35,800.85
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,1062.55,809.64
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,1071.5,815.15
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,1076.66,818.24
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,1074.51,815.7
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,1068.48,810.74
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,1056.63,802.59
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,1041.02,792.0
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,1018.05,776.6
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,991.71,758.92
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,960.4,737.76
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,926.17,714.47
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,888.62,688.85
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,848.3,661.05
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,804.25,630.18
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,757.9,597.36
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,706.35,558.15
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,653.3,516.7
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,597.31,472.07
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,540.61,425.61
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,478.93,373.81
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,419.56,322.35
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,358.86,268.93
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,299.81,216.07
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,239.45,162.67
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,178.29,110.82
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,122.93,69.69
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,72.67,43.53
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,50.62,39.56
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,48.09,37.3
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,42.7,32.25
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,37.1,26.69
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,24.79,13.39
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,16.2,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,17.97,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,79.98,4.51
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,151.25,110.72
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,219.32,172.93
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,301.14,244.2
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,371.55,304.84
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,448.08,368.28
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,515.22,421.94
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,585.41,475.97
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,647.47,521.89
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,707.74,563.47
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,761.69,599.44
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,814.91,634.18
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,862.15,664.08
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,907.64,692.35
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,938.12,710.71
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,973.44,732.36
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,1001.92,749.11
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,1027.34,763.82
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,1044.8,773.39
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,1058.62,780.7
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,1066.68,784.64
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,1070.91,786.24
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,1068.22,783.31
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,1061.69,778.09
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,1049.39,769.49
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,1033.38,758.61
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,1011.76,744.45
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,986.67,728.06
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,957.3,708.97
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,924.73,687.7
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,886.63,662.83
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,845.83,635.95
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,800.57,605.62
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,753.18,573.5
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,701.64,536.52
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,648.63,496.98
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,592.9,454.26
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,536.55,409.78
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,477.83,361.92
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,416.1,310.41
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,355.31,258.84
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,295.99,207.42
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,235.82,155.56
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,178.63,108.05
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,123.43,67.79
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,68.27,38.19
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,45.22,34.05
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,42.8,31.99
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,37.6,27.28
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,32.15,22.07
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,22.98,12.14
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,15.25,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,21.88,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,87.91,20.06
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,163.06,119.71
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,213.05,167.01
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,268.36,216.16
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,192.05,156.64
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,85.53,66.91
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,103.47,81.79
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,121.43,96.07
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,162.58,129.19
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,214.45,169.89
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,298.16,235.55
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,398.02,310.81
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,622.09,479.84
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,845.81,632.95
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,904.28,666.49
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,959.36,699.03
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,987.57,713.85
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,1012.75,726.99
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,1030.32,735.34
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,1044.35,741.63
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,1051.68,744.04
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,1055.28,744.36
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,1053.1,741.61
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,1047.15,736.75
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,1035.48,727.8
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,1020.15,716.81
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,999.78,703.3
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,975.96,687.8
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,946.5,668.89
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,913.93,648.12
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,875.83,624.11
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,835.12,598.36
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,789.47,569.37
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,742.08,539.02
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,685.46,501.04
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,629.84,462.44
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,575.37,423.8
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,520.05,383.07
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,466.34,341.49
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,410.62,296.75
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,351.35,249.25
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,293.25,200.97
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,234.84,152.16
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,179.56,107.45
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,120.41,64.79
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,69.78,38.79
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,47.03,35.04
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,45.14,33.51
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,40.05,28.99
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,34.75,23.99
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,23.87,12.91
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,16.2,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,28.21,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,99.31,34.04
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,180.05,129.94
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,249.27,190.89
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,328.59,257.77
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,396.82,314.46
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,470.32,373.05
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,533.92,421.71
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,602.43,472.02
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,661.61,512.54
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,721.08,551.03
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,774.32,583.97
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,826.56,615.48
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,865.52,637.45
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,908.88,662.05
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,946.04,683.29
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,980.5,702.7
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,1008.96,717.33
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,1034.21,729.96
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,1052.2,739.55
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,1066.5,747.07
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,1073.95,749.74
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,1077.55,750.3
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,1075.3,748.63
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,1069.18,744.81
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,1057.75,737.14
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,1042.57,727.37
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,1020.36,715.3
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,994.7,701.04
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,964.42,683.04
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,931.08,663.01
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,892.97,640.29
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,852.19,615.59
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,800.32,583.23
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,749.49,550.5
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,697.6,515.09
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,644.57,477.77
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,594.81,441.79
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,544.21,403.63
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,482.36,355.41
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,422.82,307.35
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,361.44,257.33
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,301.67,207.34
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,242.16,157.41
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,185.48,111.39
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,125.05,67.7
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,73.32,40.97
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,50.52,38.03
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,50.1,37.78
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,43.04,31.57
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,35.55,24.71
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,25.04,14.1
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,15.14,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,27.05,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,87.7,37.86
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,149.58,109.75
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,187.05,145.18
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,226.12,180.04
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,225.33,181.22
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,215.68,173.49
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,339.88,274.1
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,484.09,385.39
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,592.77,465.4
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,706.52,545.21
