Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,71.24,54.83
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,60.71,46.79
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,62.92,48.78
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,63.26,48.6
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,72.73,56.38
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,82.29,64.07
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,99.76,78.19
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,117.26,92.09
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,137.69,108.07
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,158.18,123.82
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,175.95,137.29
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,193.85,150.7
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,239.13,185.39
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,284.83,219.58
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,334.69,256.35
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,372.98,283.89
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,503.87,381.16
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,622.44,465.45
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,839.92,621.21
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,1030.52,744.37
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,1037.9,745.9
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,1051.4,753.45
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,1039.44,745.01
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,1023.93,734.69
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,1003.45,721.74
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,979.57,706.68
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,950.99,688.6
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,919.25,668.43
2018,5,3,13,15,926.5,114.0,2.45,26.6,944.0,882.55,645.29
2018,5,3,13,30,923.0,113.0,2.5,26.7,925.0,843.18,620.2
2018,5,3,13,45,918.0,111.0,2.55,26.8,899.0,799.25,591.78
2018,5,3,14,0,913.0,109.0,2.6,26.9,873.0,753.13,561.54
2018,5,3,14,15,905.5,107.0,2.7,26.85,840.0,703.37,527.34
2018,5,3,14,30,898.0,105.0,2.8,26.8,807.0,652.07,490.41
2018,5,3,14,45,887.5,103.0,2.85,26.7,767.5,597.76,450.01
2018,5,3,15,0,877.0,101.0,2.9,26.6,728.0,542.69,407.72
2018,5,3,15,15,863.0,98.0,2.9,26.6,683.5,484.61,361.56
2018,5,3,15,30,849.0,95.0,2.9,26.6,639.0,426.66,314.08
2018,5,3,15,45,830.0,92.5,2.95,26.2,590.5,363.78,262.15
2018,5,3,16,0,811.0,90.0,3.0,25.8,542.0,305.75,212.7
2018,5,3,16,15,786.0,87.0,3.0,25.35,490.5,247.5,163.0
2018,5,3,16,30,761.0,84.0,3.0,24.9,439.0,191.77,116.71
2018,5,3,16,45,726.5,79.5,3.0,24.5,385.5,136.54,75.5
2018,5,3,17,0,692.0,75.0,3.0,24.1,332.0,80.84,42.88
2018,5,3,17,15,644.0,69.5,2.7,23.15,279.5,47.21,35.28
2018,5,3,17,30,596.0,64.0,2.4,22.2,227.0,45.28,33.76
2018,5,3,17,45,496.5,57.5,2.1,21.25,173.5,42.34,31.17
2018,5,3,18,0,397.0,51.0,1.8,20.3,120.0,39.38,28.34
2018,5,3,18,15,300.5,39.0,1.65,19.4,81.0,31.1,20.55
2018,5,3,18,30,204.0,27.0,1.5,18.5,42.0,21.31,7.92
2018,5,3,18,45,108.0,14.5,1.4,17.65,22.0,13.82,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.45,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,5,4,5,15,69.5,12.0,0.45,13.25,16.0,24.76,0.0
2018,5,4,5,30,139.0,24.0,0.5,13.9,32.0,69.2,10.82
2018,5,4,5,45,140.0,37.0,0.55,14.5,52.0,91.72,64.36
2018,5,4,6,0,141.0,50.0,0.6,15.1,72.0,113.49,86.42
2018,5,4,6,15,86.5,71.0,0.65,15.65,86.0,115.89,91.01
2018,5,4,6,30,32.0,92.0,0.7,16.2,100.0,110.88,87.74
2018,5,4,6,45,74.0,115.5,0.7,16.75,140.0,159.43,128.28
2018,5,4,7,0,116.0,139.0,0.7,17.3,180.0,220.11,177.6
2018,5,4,7,15,194.5,155.5,0.7,18.05,238.0,292.33,235.16
2018,5,4,7,30,273.0,172.0,0.7,18.8,296.0,381.72,303.84
2018,5,4,7,45,369.5,176.5,0.7,19.55,365.5,479.02,376.07
2018,5,4,8,0,466.0,181.0,0.7,20.3,435.0,573.48,443.41
2018,5,4,8,15,476.5,196.5,0.7,21.3,476.5,617.22,470.66
2018,5,4,8,30,487.0,212.0,0.7,22.3,518.0,660.08,497.0
2018,5,4,8,45,534.5,212.0,0.7,23.25,570.0,717.22,533.33
2018,5,4,9,0,582.0,212.0,0.7,24.2,622.0,779.99,571.94
2018,5,4,9,15,595.5,220.5,0.75,24.95,660.5,816.33,592.88
2018,5,4,9,30,609.0,229.0,0.8,25.7,699.0,850.84,612.65
2018,5,4,9,45,606.5,246.5,0.85,26.45,732.0,876.98,626.39
2018,5,4,10,0,604.0,264.0,0.9,27.2,765.0,900.2,638.27
2018,5,4,10,15,697.5,223.5,1.0,27.65,820.0,956.85,674.37
2018,5,4,10,30,791.0,183.0,1.1,28.1,875.0,1004.57,702.63
2018,5,4,10,45,747.0,214.5,1.25,28.55,880.0,1000.44,700.16
2018,5,4,11,0,703.0,246.0,1.4,29.0,885.0,985.88,691.87
2018,5,4,11,15,638.5,285.5,1.4,29.2,872.0,954.72,670.54
2018,5,4,11,30,574.0,325.0,1.4,29.4,859.0,920.38,646.68
2018,5,4,11,45,524.5,353.5,1.4,29.6,843.0,889.39,625.37
2018,5,4,12,0,475.0,382.0,1.4,29.8,827.0,856.69,602.9
2018,5,4,12,15,528.5,357.0,1.5,29.85,850.5,868.6,613.25
2018,5,4,12,30,582.0,332.0,1.6,29.9,874.0,876.38,620.43
2018,5,4,12,45,576.0,328.5,1.65,29.95,859.5,847.1,602.04
2018,5,4,13,0,570.0,325.0,1.7,30.0,845.0,816.17,582.72
2018,5,4,13,15,629.0,285.0,1.75,29.9,848.5,803.25,576.96
2018,5,4,13,30,688.0,245.0,1.8,29.8,852.0,785.44,567.51
2018,5,4,13,45,685.0,237.5,1.85,29.7,827.0,744.63,541.04
2018,5,4,14,0,682.0,230.0,1.9,29.6,802.0,702.29,513.1
2018,5,4,14,15,742.0,189.5,1.95,29.4,789.5,670.33,492.86
2018,5,4,14,30,802.0,149.0,2.0,29.2,777.0,632.7,467.56
2018,5,4,14,45,825.5,129.5,2.05,29.0,748.0,585.5,433.78
2018,5,4,15,0,849.0,110.0,2.1,28.8,719.0,536.68,397.38
2018,5,4,15,15,834.5,107.0,2.1,28.8,675.0,477.01,351.11
2018,5,4,15,30,820.0,104.0,2.1,28.8,631.0,419.9,305.25
2018,5,4,15,45,800.0,101.0,2.35,28.05,582.5,361.45,258.32
2018,5,4,16,0,780.0,98.0,2.6,27.3,534.0,304.45,211.01
2018,5,4,16,15,752.0,92.5,2.7,26.65,480.5,245.2,161.5
2018,5,4,16,30,724.0,87.0,2.8,26.0,427.0,188.89,115.43
2018,5,4,16,45,687.0,83.5,2.95,25.35,375.0,132.05,73.15
2018,5,4,17,0,650.0,80.0,3.1,24.7,323.0,83.6,45.77
2018,5,4,17,15,601.0,73.5,3.0,23.65,271.0,50.1,37.68
2018,5,4,17,30,552.0,67.0,2.9,22.6,219.0,47.52,35.63
2018,5,4,17,45,478.5,59.5,2.8,21.5,171.0,43.9,32.49
2018,5,4,18,0,405.0,52.0,2.7,20.4,123.0,40.16,29.01
2018,5,4,18,15,300.0,40.5,2.6,19.55,83.5,31.3,20.76
2018,5,4,18,30,195.0,29.0,2.5,18.7,44.0,22.91,9.69
2018,5,4,18,45,102.5,15.5,2.35,17.85,23.0,14.77,0.0
2018,5,4,19,0,10.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.1,16.65,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,0.85,13.95,3.5,3.34,0.0
2018,5,5,5,30,0.0,7.0,0.9,14.3,7.0,6.48,0.0
2018,5,5,5,45,2.5,14.0,0.95,14.6,14.5,13.74,5.43
2018,5,5,6,0,5.0,21.0,1.0,14.9,22.0,21.29,12.21
2018,5,5,6,15,2.5,27.0,0.95,15.35,27.5,26.1,16.57
2018,5,5,6,30,0.0,33.0,0.9,15.8,33.0,30.62,20.53
2018,5,5,6,45,7.0,63.5,0.9,16.25,66.0,62.81,47.87
2018,5,5,7,0,14.0,94.0,0.9,16.7,99.0,97.5,76.82
2018,5,5,7,15,28.5,135.0,0.8,17.2,147.5,155.35,124.16
2018,5,5,7,30,43.0,176.0,0.7,17.7,196.0,210.71,167.96
2018,5,5,7,45,83.0,206.5,0.65,18.15,250.0,273.82,217.3
2018,5,5,8,0,123.0,237.0,0.6,18.6,304.0,350.85,275.5
2018,5,5,8,15,165.5,260.0,0.6,19.0,359.0,413.96,321.83
2018,5,5,8,30,208.0,283.0,0.6,19.4,414.0,479.64,368.85
2018,5,5,8,45,273.0,292.0,0.65,19.8,477.0,564.01,428.78
2018,5,5,9,0,338.0,301.0,0.7,20.2,540.0,639.36,480.74
2018,5,5,9,15,364.0,310.5,0.7,20.8,581.0,681.29,506.95
2018,5,5,9,30,390.0,320.0,0.7,21.4,622.0,723.02,532.88
2018,5,5,9,45,435.0,318.5,0.65,22.0,669.0,783.03,569.91
2018,5,5,10,0,480.0,317.0,0.6,22.6,716.0,830.8,597.99
2018,5,5,10,15,512.0,317.0,0.7,23.5,755.0,866.17,619.39
2018,5,5,10,30,544.0,317.0,0.8,24.4,794.0,899.82,639.62
2018,5,5,10,45,530.5,331.5,0.9,25.35,805.5,900.5,637.8
2018,5,5,11,0,517.0,346.0,1.0,26.3,817.0,898.49,634.74
2018,5,5,11,15,476.5,366.0,1.25,26.95,804.5,872.38,618.77
2018,5,5,11,30,436.0,386.0,1.5,27.6,792.0,844.14,601.0
2018,5,5,11,45,360.0,417.5,1.75,28.25,754.0,783.56,560.72
2018,5,5,12,0,284.0,449.0,2.0,28.9,716.0,731.65,525.09
2018,5,5,12,15,357.0,422.5,2.1,29.05,756.5,763.91,549.33
2018,5,5,12,30,430.0,396.0,2.2,29.2,797.0,797.44,573.36
2018,5,5,12,45,399.0,401.0,2.25,29.35,770.0,752.96,543.08
2018,5,5,13,0,368.0,406.0,2.3,29.5,743.0,714.04,516.71
2018,5,5,13,15,358.0,400.0,2.4,29.45,722.0,682.76,496.45
2018,5,5,13,30,348.0,394.0,2.5,29.4,701.0,651.15,475.58
2018,5,5,13,45,387.0,365.0,2.55,29.3,697.5,635.12,466.21
2018,5,5,14,0,426.0,336.0,2.6,29.2,694.0,616.43,454.52
2018,5,5,14,15,367.0,325.0,2.75,28.65,625.0,542.76,403.44
2018,5,5,14,30,308.0,314.0,2.9,28.1,556.0,474.99,355.53
2018,5,5,14,45,347.5,300.0,3.0,27.55,560.0,465.5,349.66
2018,5,5,15,0,387.0,286.0,3.1,27.0,564.0,451.46,339.48
2018,5,5,15,15,382.5,268.5,3.1,27.0,529.5,409.63,307.29
2018,5,5,15,30,378.0,251.0,3.1,27.0,495.0,367.98,274.63
2018,5,5,15,45,318.0,238.0,3.5,25.25,432.5,311.12,232.71
2018,5,5,16,0,258.0,225.0,3.9,23.5,370.0,260.94,195.33
2018,5,5,16,15,189.5,202.0,3.95,22.6,303.0,212.7,159.08
2018,5,5,16,30,121.0,179.0,4.0,21.7,236.0,168.6,126.8
2018,5,5,16,45,100.0,149.5,4.05,20.8,193.0,133.44,100.2
2018,5,5,17,0,79.0,120.0,4.1,19.9,150.0,101.47,76.7
2018,5,5,17,15,93.0,94.5,3.95,19.05,124.5,77.4,62.26
2018,5,5,17,30,107.0,69.0,3.8,18.2,99.0,58.31,45.77
2018,5,5,17,45,58.5,53.0,3.65,17.4,69.0,45.57,34.55
2018,5,5,18,0,10.0,37.0,3.5,16.6,39.0,34.15,24.28
2018,5,5,18,15,5.0,26.0,3.4,16.05,27.0,24.14,15.04
2018,5,5,18,30,0.0,15.0,3.3,15.5,15.0,13.91,4.18
2018,5,5,18,45,0.0,8.0,3.15,14.95,8.0,7.63,0.0
2018,5,5,19,0,0.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,5,5,19,15,0.0,0.5,2.9,14.15,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,1.0,2.1,10.55,1.0,0.0,0.0
2018,5,6,5,0,4.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,5,6,5,15,46.0,13.0,2.15,10.85,16.0,21.32,0.0
2018,5,6,5,30,88.0,24.0,2.2,11.1,30.0,53.41,17.78
2018,5,6,5,45,173.0,39.0,2.25,11.35,63.0,110.2,80.29
2018,5,6,6,0,258.0,54.0,2.3,11.6,96.0,167.95,131.6
2018,5,6,6,15,385.0,65.0,2.3,12.05,153.5,248.4,201.07
2018,5,6,6,30,512.0,76.0,2.3,12.5,211.0,345.81,283.84
2018,5,6,6,45,577.5,81.5,2.3,13.0,265.5,415.34,342.38
2018,5,6,7,0,643.0,87.0,2.3,13.5,320.0,490.33,403.34
2018,5,6,7,15,677.5,92.5,2.3,14.2,372.0,550.77,450.36
2018,5,6,7,30,712.0,98.0,2.3,14.9,424.0,612.81,496.89
2018,5,6,7,45,753.5,100.0,2.3,15.65,481.0,677.08,543.08
2018,5,6,8,0,795.0,102.0,2.3,16.4,538.0,740.07,585.43
2018,5,6,8,15,815.5,105.5,2.2,17.2,588.0,791.51,617.46
2018,5,6,8,30,836.0,109.0,2.1,18.0,638.0,841.83,647.78
2018,5,6,8,45,842.5,114.5,2.0,18.8,680.0,880.7,669.36
2018,5,6,9,0,849.0,120.0,1.9,19.6,722.0,916.98,688.7
2018,5,6,9,15,841.5,131.0,1.9,20.35,756.0,943.53,702.46
2018,5,6,9,30,834.0,142.0,1.9,21.1,790.0,966.38,713.77
2018,5,6,9,45,845.5,143.5,1.95,21.8,824.5,993.7,728.72
2018,5,6,10,0,857.0,145.0,2.0,22.5,859.0,1018.04,741.6
2018,5,6,10,15,882.5,137.0,2.1,23.05,893.0,1033.84,750.11
2018,5,6,10,30,908.0,129.0,2.2,23.6,927.0,1055.98,762.78
2018,5,6,10,45,904.5,135.0,2.3,24.1,945.0,1060.1,764.14
2018,5,6,11,0,901.0,141.0,2.4,24.6,963.0,1060.46,763.41
2018,5,6,11,15,921.5,130.5,2.6,24.8,981.0,1064.61,767.19
2018,5,6,11,30,942.0,120.0,2.8,25.0,999.0,1064.98,768.52
2018,5,6,11,45,806.0,196.0,2.95,25.25,950.5,1002.74,728.96
2018,5,6,12,0,670.0,272.0,3.1,25.5,902.0,936.68,686.02
2018,5,6,12,15,546.0,336.5,3.15,25.55,849.0,864.57,635.0
2018,5,6,12,30,422.0,401.0,3.2,25.6,796.0,794.5,584.57
2018,5,6,12,45,468.5,378.5,3.3,25.6,812.0,797.98,589.26
2018,5,6,13,0,515.0,356.0,3.4,25.6,828.0,797.43,590.59
2018,5,6,13,15,399.0,387.5,3.35,25.45,748.5,704.79,524.22
2018,5,6,13,30,283.0,419.0,3.3,25.3,669.0,622.57,464.46
2018,5,6,13,45,292.0,394.0,3.3,25.1,645.5,590.04,442.74
2018,5,6,14,0,301.0,369.0,3.3,24.9,622.0,556.47,419.61
2018,5,6,14,15,158.5,303.5,3.25,24.55,436.5,385.39,293.37
2018,5,6,14,30,16.0,238.0,3.2,24.2,251.0,229.61,174.48
2018,5,6,14,45,36.0,251.0,3.1,23.85,277.5,249.34,190.67
2018,5,6,15,0,56.0,264.0,3.0,23.5,304.0,267.11,204.75
2018,5,6,15,15,40.5,249.5,3.0,23.5,277.5,242.3,185.76
2018,5,6,15,30,25.0,235.0,3.0,23.5,251.0,222.83,171.07
2018,5,6,15,45,172.0,205.5,2.95,22.65,303.5,238.56,181.72
2018,5,6,16,0,319.0,176.0,2.9,21.8,356.0,239.5,178.04
2018,5,6,16,15,256.0,170.0,2.95,21.25,305.5,198.38,145.96
2018,5,6,16,30,193.0,164.0,3.0,20.7,255.0,164.4,120.72
2018,5,6,16,45,212.5,149.0,3.0,20.15,238.5,139.85,100.82
2018,5,6,17,0,232.0,134.0,3.0,19.6,222.0,113.03,81.95
2018,5,6,17,15,268.0,113.0,2.9,19.05,199.5,85.2,69.0
2018,5,6,17,30,304.0,92.0,2.8,18.5,177.0,66.32,52.71
2018,5,6,17,45,276.0,76.0,2.75,18.0,141.0,56.07,43.65
2018,5,6,18,0,248.0,60.0,2.7,17.5,105.0,45.26,33.87
2018,5,6,18,15,173.0,45.0,2.45,16.95,71.5,36.46,25.53
2018,5,6,18,30,98.0,30.0,2.2,16.4,38.0,24.64,12.28
2018,5,6,18,45,52.5,16.5,2.0,15.9,20.5,15.73,0.0
2018,5,6,19,0,7.0,3.0,1.8,15.4,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.65,15.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.2,11.75,21.5,32.96,0.0
2018,5,7,5,30,184.0,28.0,2.3,12.2,41.0,87.11,37.06
2018,5,7,5,45,302.5,40.0,2.4,12.65,81.5,151.76,110.69
2018,5,7,6,0,421.0,52.0,2.5,13.1,122.0,227.03,176.93
2018,5,7,6,15,499.0,60.0,2.5,13.75,172.0,294.04,236.23
2018,5,7,6,30,577.0,68.0,2.5,14.4,222.0,368.79,300.47
2018,5,7,6,45,629.5,74.0,2.5,15.1,275.5,435.08,355.94
2018,5,7,7,0,682.0,80.0,2.5,15.8,329.0,505.54,412.55
2018,5,7,7,15,719.5,84.5,2.5,16.6,383.5,568.49,460.99
2018,5,7,7,30,757.0,89.0,2.5,17.4,438.0,630.86,507.2
2018,5,7,7,45,783.5,93.0,2.5,18.25,491.0,688.57,547.09
2018,5,7,8,0,810.0,97.0,2.5,19.1,544.0,746.28,585.02
2018,5,7,8,15,829.5,100.5,2.55,19.95,594.0,797.42,617.56
2018,5,7,8,30,849.0,104.0,2.6,20.8,644.0,847.34,648.56
2018,5,7,8,45,864.0,106.5,2.65,21.65,689.5,890.63,674.4
2018,5,7,9,0,879.0,109.0,2.7,22.5,735.0,924.6,693.55
2018,5,7,9,15,892.0,110.5,2.7,23.1,776.0,960.17,713.88
2018,5,7,9,30,905.0,112.0,2.7,23.7,817.0,993.07,732.18
2018,5,7,9,45,915.5,112.5,2.75,24.3,852.0,1019.56,746.62
2018,5,7,10,0,926.0,113.0,2.8,24.9,887.0,1042.89,759.02
2018,5,7,10,15,932.0,114.0,2.85,25.4,914.0,1058.91,767.06
2018,5,7,10,30,938.0,115.0,2.9,25.9,941.0,1071.35,772.95
2018,5,7,10,45,942.0,115.5,2.9,26.4,961.0,1077.58,774.53
2018,5,7,11,0,946.0,116.0,2.9,26.9,981.0,1080.08,773.92
2018,5,7,11,15,948.5,116.5,2.95,27.2,993.5,1077.3,771.24
2018,5,7,11,30,951.0,117.0,3.0,27.5,1006.0,1070.77,766.36
2018,5,7,11,45,952.0,117.5,3.05,27.85,1011.0,1059.04,758.19
2018,5,7,12,0,953.0,118.0,3.1,28.2,1016.0,1043.66,747.84
2018,5,7,12,15,949.0,120.0,3.15,28.3,1011.5,1021.47,733.98
2018,5,7,12,30,945.0,122.0,3.2,28.4,1007.0,995.98,718.06
2018,5,7,12,45,928.0,129.5,3.3,28.5,990.0,960.96,696.28
2018,5,7,13,0,911.0,137.0,3.4,28.6,973.0,923.57,672.83
2018,5,7,13,15,916.5,130.0,3.45,28.6,957.0,889.38,651.25
2018,5,7,13,30,922.0,123.0,3.5,28.6,941.0,851.99,627.33
2018,5,7,13,45,915.5,122.0,3.55,28.55,914.0,808.0,598.84
2018,5,7,14,0,909.0,121.0,3.6,28.5,887.0,761.95,568.63
2018,5,7,14,15,900.5,119.0,3.65,28.35,853.5,711.82,533.5
2018,5,7,14,30,892.0,117.0,3.7,28.2,820.0,660.26,496.15
2018,5,7,14,45,881.0,114.5,3.7,28.1,780.5,605.65,455.27
2018,5,7,15,0,870.0,112.0,3.7,28.0,741.0,550.34,412.66
2018,5,7,15,15,855.0,110.0,3.7,28.0,696.5,490.33,365.2
2018,5,7,15,30,840.0,108.0,3.7,28.0,652.0,432.91,318.22
2018,5,7,15,45,821.0,104.5,3.7,27.4,603.0,373.36,269.13
2018,5,7,16,0,802.0,101.0,3.7,26.8,554.0,315.14,219.92
2018,5,7,16,15,776.5,97.0,3.65,26.3,502.0,256.58,170.23
2018,5,7,16,30,751.0,93.0,3.6,25.8,450.0,200.64,123.88
2018,5,7,16,45,717.5,88.0,3.55,25.3,397.0,141.07,78.91
2018,5,7,17,0,684.0,83.0,3.5,24.8,344.0,89.83,48.9
2018,5,7,17,15,636.5,76.5,3.25,23.8,290.5,52.19,39.45
2018,5,7,17,30,589.0,70.0,3.0,22.8,237.0,49.7,37.49
2018,5,7,17,45,516.5,62.5,2.7,21.8,186.5,46.17,34.44
2018,5,7,18,0,444.0,55.0,2.4,20.8,136.0,42.52,31.06
2018,5,7,18,15,332.5,43.5,2.2,19.85,93.5,34.83,23.89
2018,5,7,18,30,221.0,32.0,2.0,18.9,51.0,25.24,13.03
2018,5,7,18,45,119.5,18.0,1.85,17.9,27.5,17.16,0.0
2018,5,7,19,0,18.0,4.0,1.7,16.9,4.0,0.0,0.0
2018,5,7,19,15,9.0,2.0,1.75,16.6,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.15,11.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,15.0,1.5,12.45,23.0,36.8,0.0
2018,5,8,5,30,218.0,28.0,1.8,13.0,44.0,96.34,45.81
2018,5,8,5,45,333.0,39.0,2.1,13.55,85.0,160.73,117.21
2018,5,8,6,0,448.0,50.0,2.4,14.1,126.0,235.42,182.88
2018,5,8,6,15,317.5,68.5,2.55,14.5,131.5,224.26,180.18
2018,5,8,6,30,187.0,87.0,2.7,14.9,137.0,191.82,156.34
2018,5,8,6,45,268.0,103.0,2.85,15.3,192.0,262.38,216.2
2018,5,8,7,0,349.0,119.0,3.0,15.7,247.0,350.74,289.0
2018,5,8,7,15,315.0,136.5,3.1,16.35,265.5,355.7,292.24
2018,5,8,7,30,281.0,154.0,3.2,17.0,284.0,366.37,299.47
2018,5,8,7,45,241.0,184.0,3.25,17.6,304.5,382.96,310.41
2018,5,8,8,0,201.0,214.0,3.3,18.2,325.0,384.13,308.94
2018,5,8,8,15,434.5,183.0,3.25,18.85,451.5,568.48,453.88
2018,5,8,8,30,668.0,152.0,3.2,19.5,578.0,752.4,589.5
2018,5,8,8,45,767.0,128.5,3.2,20.15,650.5,830.4,640.69
2018,5,8,9,0,866.0,105.0,3.2,20.8,723.0,908.51,691.23
2018,5,8,9,15,755.0,157.5,3.1,21.05,718.0,896.7,679.62
2018,5,8,9,30,644.0,210.0,3.0,21.3,713.0,864.0,654.62
2018,5,8,9,45,488.0,293.0,2.9,21.5,683.5,807.08,609.01
2018,5,8,10,0,332.0,376.0,2.8,21.7,654.0,735.0,552.49
2018,5,8,10,15,374.5,372.5,2.8,21.9,695.5,775.03,580.82
2018,5,8,10,30,417.0,369.0,2.8,22.1,737.0,825.03,614.54
2018,5,8,10,45,417.0,378.5,2.75,22.25,753.5,833.28,618.32
2018,5,8,11,0,417.0,388.0,2.7,22.4,770.0,839.38,621.03
2018,5,8,11,15,409.5,386.5,2.7,22.75,765.5,824.83,609.84
2018,5,8,11,30,402.0,385.0,2.7,23.1,761.0,808.4,597.63
2018,5,8,11,45,565.5,310.0,2.7,23.45,842.0,884.93,653.24
2018,5,8,12,0,729.0,235.0,2.7,23.8,923.0,956.63,702.26
2018,5,8,12,15,577.5,311.0,2.7,24.05,855.0,868.76,639.5
2018,5,8,12,30,426.0,387.0,2.7,24.3,787.0,784.3,578.14
2018,5,8,12,45,359.5,412.0,2.75,24.55,746.5,727.48,537.93
2018,5,8,13,0,293.0,437.0,2.8,24.8,706.0,677.96,501.98
2018,5,8,13,15,310.5,415.5,2.9,24.9,695.5,657.21,488.86
2018,5,8,13,30,328.0,394.0,3.0,25.0,685.0,634.7,474.09
2018,5,8,13,45,303.0,388.0,3.1,25.1,651.0,592.48,444.07
2018,5,8,14,0,278.0,382.0,3.2,25.2,617.0,551.56,414.71
2018,5,8,14,15,276.0,364.5,3.35,25.15,590.0,517.27,390.59
2018,5,8,14,30,274.0,347.0,3.5,25.1,563.0,482.82,365.85
2018,5,8,14,45,407.0,287.0,3.7,25.05,590.5,486.94,370.53
2018,5,8,15,0,540.0,227.0,3.9,25.0,618.0,478.06,363.84
2018,5,8,15,15,570.5,200.5,3.9,25.0,591.5,436.73,330.77
2018,5,8,15,30,601.0,174.0,3.9,25.0,565.0,391.1,293.21
2018,5,8,15,45,579.0,166.0,4.15,24.45,519.5,339.39,251.08
2018,5,8,16,0,557.0,158.0,4.4,23.9,474.0,289.74,209.76
2018,5,8,16,15,624.5,125.5,4.35,23.45,449.0,242.07,166.47
2018,5,8,16,30,692.0,93.0,4.3,23.0,424.0,187.0,117.05
2018,5,8,16,45,689.0,83.0,4.25,22.6,380.0,134.76,75.84
2018,5,8,17,0,686.0,73.0,4.2,22.2,336.0,82.99,43.44
2018,5,8,17,15,639.5,68.0,3.85,21.65,284.0,45.46,33.98
2018,5,8,17,30,593.0,63.0,3.5,21.1,232.0,43.84,32.68
2018,5,8,17,45,524.0,56.5,3.15,20.55,183.0,40.86,30.03
2018,5,8,18,0,455.0,50.0,2.8,20.0,134.0,37.79,27.12
2018,5,8,18,15,348.5,40.5,2.45,19.35,93.0,31.79,21.42
2018,5,8,18,30,242.0,31.0,2.1,18.7,52.0,24.37,12.81
2018,5,8,18,45,133.5,18.0,1.75,18.05,28.5,17.16,0.0
2018,5,8,19,0,25.0,5.0,1.4,17.4,5.0,4.77,0.0
2018,5,8,19,15,12.5,2.5,1.35,17.1,2.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,109.5,15.0,2.1,13.35,23.0,35.94,0.0
2018,5,9,5,30,209.0,28.0,2.3,13.7,44.0,94.66,48.58
2018,5,9,5,45,323.0,38.5,2.5,14.05,84.5,157.49,115.14
2018,5,9,6,0,437.0,49.0,2.7,14.4,125.0,230.74,179.45
2018,5,9,6,15,350.0,54.0,2.75,14.85,128.0,224.77,180.52
2018,5,9,6,30,263.0,59.0,2.8,15.3,131.0,203.44,166.15
2018,5,9,6,45,217.5,92.0,2.9,15.75,160.0,222.53,182.95
2018,5,9,7,0,172.0,125.0,3.0,16.2,189.0,235.88,193.63
2018,5,9,7,15,368.5,124.0,3.0,16.9,287.5,386.03,316.88
2018,5,9,7,30,565.0,123.0,3.0,17.6,386.0,541.44,439.03
2018,5,9,7,45,698.5,104.0,3.0,18.3,467.0,642.62,515.4
2018,5,9,8,0,832.0,85.0,3.0,19.0,548.0,749.93,590.78
2018,5,9,8,15,851.5,88.0,3.05,19.7,598.0,795.39,619.5
2018,5,9,8,30,871.0,91.0,3.1,20.4,648.0,845.08,651.11
2018,5,9,8,45,886.0,92.5,3.15,21.1,693.5,887.59,677.12
2018,5,9,9,0,901.0,94.0,3.2,21.8,739.0,927.99,701.34
2018,5,9,9,15,911.5,96.0,3.3,22.35,779.0,962.39,721.97
2018,5,9,9,30,922.0,98.0,3.4,22.9,819.0,993.93,740.6
2018,5,9,9,45,930.5,99.0,3.5,23.4,853.5,1019.39,755.26
2018,5,9,10,0,939.0,100.0,3.6,23.9,888.0,1041.56,767.78
2018,5,9,10,15,945.0,101.0,3.7,24.25,915.5,1057.8,776.93
2018,5,9,10,30,951.0,102.0,3.8,24.6,943.0,1070.43,783.84
2018,5,9,10,45,954.5,102.0,3.9,24.95,962.0,1075.77,786.14
2018,5,9,11,0,958.0,102.0,4.0,25.3,981.0,1077.35,786.16
2018,5,9,11,15,959.5,103.5,4.05,25.5,993.5,1074.69,783.69
2018,5,9,11,30,961.0,105.0,4.1,25.7,1006.0,1068.24,778.9
2018,5,9,11,45,961.5,105.0,4.2,25.9,1010.0,1055.53,770.52
2018,5,9,12,0,962.0,105.0,4.3,26.1,1014.0,1039.18,759.86
2018,5,9,12,15,958.5,106.5,4.35,26.15,1009.5,1016.97,745.55
2018,5,9,12,30,955.0,108.0,4.4,26.2,1005.0,991.44,729.11
2018,5,9,12,45,949.0,109.0,4.45,26.3,992.0,960.0,708.57
2018,5,9,13,0,943.0,110.0,4.5,26.4,979.0,925.66,686.04
2018,5,9,13,15,939.0,109.5,4.5,26.35,960.0,888.86,661.91
2018,5,9,13,30,935.0,109.0,4.5,26.3,941.0,849.39,635.81
2018,5,9,13,45,929.0,107.5,4.5,26.25,914.0,805.01,606.07
2018,5,9,14,0,923.0,106.0,4.5,26.2,887.0,758.51,574.65
2018,5,9,14,15,915.0,104.0,4.5,26.0,853.5,708.31,539.19
2018,5,9,14,30,907.0,102.0,4.5,25.8,820.0,656.62,500.91
2018,5,9,14,45,897.0,100.0,4.55,25.6,781.0,602.52,459.94
2018,5,9,15,0,887.0,98.0,4.6,25.4,742.0,547.61,417.03
2018,5,9,15,15,873.0,96.0,4.6,25.4,698.0,490.27,370.51
2018,5,9,15,30,859.0,94.0,4.6,25.4,654.0,433.03,322.73
2018,5,9,15,45,841.0,91.0,4.7,24.6,605.0,369.69,270.13
2018,5,9,16,0,823.0,88.0,4.8,23.8,556.0,311.24,219.9
2018,5,9,16,15,797.5,85.0,4.8,23.2,504.0,252.49,169.02
2018,5,9,16,30,772.0,82.0,4.8,22.6,452.0,196.28,121.46
2018,5,9,16,45,738.5,77.5,4.75,22.0,398.5,140.72,78.76
2018,5,9,17,0,705.0,73.0,4.7,21.4,345.0,89.14,47.79
2018,5,9,17,15,659.5,68.0,4.6,20.6,292.5,45.41,34.09
2018,5,9,17,30,614.0,63.0,4.5,19.8,240.0,43.78,32.8
2018,5,9,17,45,545.0,56.5,4.35,19.0,190.0,40.79,30.17
2018,5,9,18,0,476.0,50.0,4.2,18.2,140.0,37.69,27.26
2018,5,9,18,15,369.0,41.0,3.95,17.5,97.5,32.14,21.93
2018,5,9,18,30,262.0,32.0,3.7,16.8,55.0,26.39,14.82
2018,5,9,18,45,145.0,18.5,3.45,16.05,30.0,17.63,0.0
2018,5,9,19,0,28.0,5.0,3.2,15.3,5.0,4.77,0.0
2018,5,9,19,15,14.0,2.5,3.15,14.95,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,90.0,17.0,3.1,12.05,23.5,34.09,0.0
2018,5,10,5,30,173.0,32.0,3.1,12.2,45.0,90.96,50.29
2018,5,10,5,45,286.5,44.5,3.1,12.35,86.0,152.18,112.86
2018,5,10,6,0,400.0,57.0,3.1,12.5,127.0,225.39,177.23
2018,5,10,6,15,433.5,59.0,3.1,12.8,158.0,266.21,215.74
2018,5,10,6,30,467.0,61.0,3.1,13.1,189.0,309.05,254.79
2018,5,10,6,45,313.5,58.0,3.05,13.4,152.0,248.15,206.61
2018,5,10,7,0,160.0,55.0,3.0,13.7,115.0,164.38,136.42
2018,5,10,7,15,367.5,79.5,3.0,14.2,244.0,339.76,283.93
2018,5,10,7,30,575.0,104.0,3.0,14.7,373.0,527.34,433.76
2018,5,10,7,45,676.5,106.0,3.0,15.15,457.5,629.12,511.05
2018,5,10,8,0,778.0,108.0,3.0,15.6,542.0,734.73,587.19
2018,5,10,8,15,799.5,111.0,3.0,16.25,591.5,785.61,620.29
2018,5,10,8,30,821.0,114.0,3.0,16.9,641.0,835.46,652.33
2018,5,10,8,45,837.5,115.5,3.0,17.5,685.5,877.92,678.66
2018,5,10,9,0,854.0,117.0,3.0,18.1,730.0,918.43,703.27
2018,5,10,9,15,847.5,127.0,3.1,18.85,763.5,944.78,718.21
2018,5,10,9,30,841.0,137.0,3.2,19.6,797.0,967.5,730.73
2018,5,10,9,45,854.0,139.0,3.3,20.35,833.5,996.83,747.7
2018,5,10,10,0,867.0,141.0,3.4,21.1,870.0,1023.21,762.54
2018,5,10,10,15,872.0,143.0,3.55,21.65,896.0,1029.2,764.82
2018,5,10,10,30,877.0,145.0,3.7,22.2,922.0,1040.89,771.14
2018,5,10,10,45,801.0,194.5,3.85,22.7,916.0,1026.11,760.11
2018,5,10,11,0,725.0,244.0,4.0,23.2,910.0,1004.58,744.85
2018,5,10,11,15,720.0,251.0,4.1,23.5,920.0,1000.4,741.54
2018,5,10,11,30,715.0,258.0,4.2,23.8,930.0,993.08,736.1
2018,5,10,11,45,632.5,309.5,4.3,24.1,906.0,949.85,704.42
2018,5,10,12,0,550.0,361.0,4.4,24.4,882.0,906.77,672.29
2018,5,10,12,15,551.0,359.5,4.4,24.6,880.0,890.61,661.01
2018,5,10,12,30,552.0,358.0,4.4,24.8,878.0,872.24,648.05
2018,5,10,12,45,607.5,320.5,4.4,25.0,886.5,865.09,644.57
2018,5,10,13,0,663.0,283.0,4.4,25.2,895.0,855.39,639.11
2018,5,10,13,15,657.5,278.5,4.4,25.3,875.0,819.91,614.33
2018,5,10,13,30,652.0,274.0,4.4,25.4,855.0,782.85,588.33
2018,5,10,13,45,670.0,254.0,4.45,25.45,836.0,748.03,564.48
2018,5,10,14,0,688.0,234.0,4.5,25.5,817.0,710.12,537.97
2018,5,10,14,15,718.0,206.5,4.55,25.2,794.5,670.3,510.47
2018,5,10,14,30,748.0,179.0,4.6,24.9,772.0,626.31,478.97
2018,5,10,14,45,777.0,155.0,4.7,24.65,745.0,582.72,446.49
2018,5,10,15,0,806.0,131.0,4.8,24.4,718.0,533.4,408.36
2018,5,10,15,15,807.5,122.0,4.8,24.4,680.0,480.53,365.24
2018,5,10,15,30,809.0,113.0,4.8,24.4,642.0,426.34,319.75
2018,5,10,15,45,795.5,108.5,4.85,23.3,596.0,369.73,272.52
2018,5,10,16,0,782.0,104.0,4.9,22.2,550.0,313.86,224.52
2018,5,10,16,15,758.5,99.5,4.85,21.6,499.5,256.65,174.83
2018,5,10,16,30,735.0,95.0,4.8,21.0,449.0,197.38,124.68
2018,5,10,16,45,702.0,89.5,4.75,20.35,396.0,142.86,82.49
2018,5,10,17,0,669.0,84.0,4.7,19.7,343.0,92.27,51.43
2018,5,10,17,15,621.5,78.5,4.55,18.95,291.0,53.32,41.26
2018,5,10,17,30,574.0,73.0,4.4,18.2,239.0,51.74,40.03
2018,5,10,17,45,504.5,64.5,4.2,17.4,189.0,47.44,36.25
2018,5,10,18,0,435.0,56.0,4.0,16.6,139.0,42.92,32.06
2018,5,10,18,15,326.5,45.5,3.9,15.95,97.0,34.98,24.58
2018,5,10,18,30,218.0,35.0,3.8,15.3,55.0,27.53,16.15
2018,5,10,18,45,118.0,20.0,3.65,14.65,30.0,15.99,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.77,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.55,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,5,11,5,15,78.5,17.0,2.05,11.95,22.5,31.89,0.0
2018,5,11,5,30,144.0,30.0,2.0,12.3,41.0,81.61,46.9
2018,5,11,5,45,88.5,42.5,2.0,12.65,51.0,81.42,59.7
2018,5,11,6,0,33.0,55.0,2.0,13.0,61.0,68.43,51.86
2018,5,11,6,15,97.5,77.0,2.0,13.6,102.5,126.67,101.48
2018,5,11,6,30,162.0,99.0,2.0,14.2,144.0,193.81,158.36
2018,5,11,6,45,195.0,119.5,1.95,14.8,185.0,242.57,199.09
2018,5,11,7,0,228.0,140.0,1.9,15.4,226.0,294.33,241.24
2018,5,11,7,15,294.5,155.5,1.95,16.15,283.5,364.43,297.3
2018,5,11,7,30,361.0,171.0,2.0,16.9,341.0,440.25,356.15
2018,5,11,7,45,513.5,152.0,2.0,17.6,423.5,556.66,445.55
2018,5,11,8,0,666.0,133.0,2.0,18.3,506.0,680.04,536.28
2018,5,11,8,15,707.5,131.0,2.05,19.0,558.5,737.18,573.7
2018,5,11,8,30,749.0,129.0,2.1,19.7,611.0,794.94,611.08
2018,5,11,8,45,769.0,131.5,2.1,20.4,656.5,835.56,635.4
2018,5,11,9,0,789.0,134.0,2.1,21.1,702.0,878.35,660.91
2018,5,11,9,15,819.5,129.0,2.2,21.65,747.0,920.86,687.13
2018,5,11,9,30,850.0,124.0,2.3,22.2,792.0,953.56,706.58
2018,5,11,9,45,828.0,142.5,2.35,22.8,816.0,975.24,718.14
2018,5,11,10,0,806.0,161.0,2.4,23.4,840.0,984.29,721.58
2018,5,11,10,15,727.5,215.0,2.55,23.85,842.5,976.53,715.7
2018,5,11,10,30,649.0,269.0,2.7,24.3,845.0,956.55,701.2
2018,5,11,10,45,633.5,286.0,2.85,24.75,858.5,957.6,700.77
2018,5,11,11,0,618.0,303.0,3.0,25.2,872.0,955.46,698.09
2018,5,11,11,15,714.5,248.5,3.15,25.45,914.5,992.07,724.28
2018,5,11,11,30,811.0,194.0,3.3,25.7,957.0,1017.26,740.51
2018,5,11,11,45,859.5,163.5,3.45,25.95,975.5,1021.79,743.46
2018,5,11,12,0,908.0,133.0,3.6,26.2,994.0,1014.41,738.9
2018,5,11,12,15,915.0,129.0,3.75,26.3,994.0,997.62,728.74
2018,5,11,12,30,922.0,125.0,3.9,26.4,994.0,977.32,716.33
2018,5,11,12,45,922.0,124.0,4.0,26.45,984.5,950.13,699.14
2018,5,11,13,0,922.0,123.0,4.1,26.5,975.0,919.85,679.85
2018,5,11,13,15,921.0,121.0,4.2,26.4,957.5,884.82,657.61
2018,5,11,13,30,920.0,119.0,4.3,26.3,940.0,847.01,633.27
2018,5,11,13,45,912.5,119.0,4.35,26.2,914.0,803.5,604.53
2018,5,11,14,0,905.0,119.0,4.4,26.1,888.0,758.02,574.11
2018,5,11,14,15,899.5,116.5,4.45,25.9,856.5,709.87,539.87
2018,5,11,14,30,894.0,114.0,4.5,25.7,825.0,660.03,503.19
2018,5,11,14,45,891.0,109.0,4.6,25.5,788.5,607.93,463.98
2018,5,11,15,0,888.0,104.0,4.7,25.3,752.0,554.33,422.29
2018,5,11,15,15,873.0,102.0,4.7,25.3,707.0,496.54,375.47
2018,5,11,15,30,858.0,100.0,4.7,25.3,662.0,435.3,324.77
2018,5,11,15,45,836.0,96.5,4.75,24.6,610.5,373.98,273.64
2018,5,11,16,0,814.0,93.0,4.8,23.9,559.0,314.3,222.56
2018,5,11,16,15,791.0,89.0,4.7,23.5,508.0,255.87,171.8
2018,5,11,16,30,768.0,85.0,4.6,23.1,457.0,199.7,124.13
2018,5,11,16,45,741.0,80.5,4.55,22.65,405.5,145.17,81.87
2018,5,11,17,0,714.0,76.0,4.5,22.2,354.0,93.86,50.54
2018,5,11,17,15,672.0,71.0,4.3,21.45,302.0,47.52,35.79
2018,5,11,17,30,630.0,66.0,4.1,20.7,250.0,46.0,34.62
2018,5,11,17,45,560.5,59.0,3.85,19.95,198.5,42.68,31.72
2018,5,11,18,0,491.0,52.0,3.6,19.2,147.0,39.23,28.52
2018,5,11,18,15,385.5,43.0,3.4,18.4,103.5,33.75,23.31
2018,5,11,18,30,280.0,34.0,3.2,17.6,60.0,28.08,16.67
2018,5,11,18,45,156.5,20.0,3.05,16.8,33.0,15.96,0.0
2018,5,11,19,0,33.0,6.0,2.9,16.0,6.0,5.72,0.0
2018,5,11,19,15,16.5,3.0,2.8,15.6,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,9.0,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,18.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,116.0,18.0,2.45,12.5,27.0,40.45,0.0
2018,5,12,5,30,214.0,32.0,2.6,13.0,50.0,102.66,61.36
2018,5,12,5,45,322.0,43.5,2.8,13.5,91.5,162.87,120.8
2018,5,12,6,0,430.0,55.0,3.0,14.0,133.0,235.34,184.28
2018,5,12,6,15,390.5,70.0,3.0,14.65,158.0,257.68,207.65
2018,5,12,6,30,351.0,85.0,3.0,15.3,183.0,276.97,226.42
2018,5,12,6,45,496.0,86.5,3.0,15.9,256.5,379.18,311.31
2018,5,12,7,0,641.0,88.0,3.0,16.5,330.0,492.31,402.3
2018,5,12,7,15,694.5,90.5,2.9,17.15,388.0,561.1,455.27
2018,5,12,7,30,748.0,93.0,2.8,17.8,446.0,633.2,508.94
2018,5,12,7,45,776.0,95.5,2.7,18.45,498.0,687.25,546.23
2018,5,12,8,0,804.0,98.0,2.6,19.1,550.0,743.89,583.43
2018,5,12,8,15,824.0,101.0,2.55,19.75,599.5,794.4,615.45
2018,5,12,8,30,844.0,104.0,2.5,20.4,649.0,843.74,645.88
2018,5,12,8,45,859.5,106.0,2.4,21.0,694.0,886.51,670.82
2018,5,12,9,0,875.0,108.0,2.3,21.6,739.0,920.15,689.07
2018,5,12,9,15,885.5,110.5,2.35,22.0,779.0,954.19,709.35
2018,5,12,9,30,896.0,113.0,2.4,22.4,819.0,985.48,727.65
2018,5,12,9,45,903.5,115.0,2.45,22.8,852.5,1010.34,741.69
2018,5,12,10,0,911.0,117.0,2.5,23.2,886.0,1031.97,753.7
2018,5,12,10,15,917.0,118.5,2.6,23.45,913.0,1048.2,763.27
2018,5,12,10,30,923.0,120.0,2.7,23.7,940.0,1060.92,770.71
2018,5,12,10,45,926.5,121.5,2.75,24.0,960.0,1067.51,773.7
2018,5,12,11,0,930.0,123.0,2.8,24.3,980.0,1070.43,774.51
2018,5,12,11,15,932.0,123.5,2.9,24.45,992.0,1067.12,772.45
2018,5,12,11,30,934.0,124.0,3.0,24.6,1004.0,1060.16,768.19
2018,5,12,11,45,933.5,125.0,3.05,24.75,1008.0,1047.61,760.01
2018,5,12,12,0,933.0,126.0,3.1,24.9,1012.0,1031.57,749.68
2018,5,12,12,15,929.5,127.0,3.2,25.0,1007.0,1009.27,735.93
2018,5,12,12,30,926.0,128.0,3.3,25.1,1002.0,983.79,720.11
2018,5,12,12,45,919.5,130.0,3.4,25.2,989.5,953.53,701.05
2018,5,12,13,0,913.0,132.0,3.5,25.3,977.0,920.5,680.05
2018,5,12,13,15,907.5,131.0,3.55,25.3,957.0,882.95,655.8
2018,5,12,13,30,902.0,130.0,3.6,25.3,937.0,842.96,629.71
2018,5,12,13,45,893.5,129.5,3.7,25.25,909.5,798.91,600.91
2018,5,12,14,0,885.0,129.0,3.8,25.2,882.0,753.04,570.42
2018,5,12,14,15,875.0,127.5,3.85,25.05,848.5,703.68,534.99
2018,5,12,14,30,865.0,126.0,3.9,24.9,815.0,653.09,497.74
2018,5,12,14,45,851.5,124.5,3.95,24.7,775.5,598.1,456.33
2018,5,12,15,0,838.0,123.0,4.0,24.5,736.0,543.51,413.94
2018,5,12,15,15,823.0,119.5,4.0,24.5,691.5,486.38,368.0
2018,5,12,15,30,808.0,116.0,4.0,24.5,647.0,429.64,321.06
2018,5,12,15,45,786.0,113.5,3.95,23.95,598.5,371.97,272.88
2018,5,12,16,0,764.0,111.0,3.9,23.4,550.0,316.01,225.02
2018,5,12,16,15,735.0,107.0,3.85,23.0,498.0,254.68,172.85
2018,5,12,16,30,706.0,103.0,3.8,22.6,446.0,200.31,127.26
2018,5,12,16,45,669.5,98.5,3.7,22.2,394.0,147.92,87.08
2018,5,12,17,0,633.0,94.0,3.6,21.8,342.0,99.9,57.65
2018,5,12,17,15,584.5,87.0,3.35,21.15,290.0,59.76,46.45
2018,5,12,17,30,536.0,80.0,3.1,20.5,238.0,57.28,44.46
2018,5,12,17,45,467.0,70.5,2.8,19.9,188.5,52.37,40.18
2018,5,12,18,0,398.0,61.0,2.5,19.3,139.0,45.86,34.28
2018,5,12,18,15,300.0,48.5,2.25,18.5,97.5,37.22,26.32
2018,5,12,18,30,202.0,36.0,2.0,17.7,56.0,28.22,17.03
2018,5,12,18,45,112.5,21.5,1.8,16.95,31.5,17.15,0.0
2018,5,12,19,0,23.0,7.0,1.6,16.2,7.0,6.67,0.0
2018,5,12,19,15,11.5,3.5,1.55,15.85,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
