Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,398.39,284.46
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,342.9,238.81
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,286.83,192.01
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,232.57,146.76
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,178.86,104.06
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,128.2,68.4
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,75.4,40.42
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,50.11,36.76
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,47.86,35.03
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,45.48,33.05
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,41.19,29.34
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,36.7,25.23
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.05,17.92
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.84,2.23
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,12.87,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,28.32,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,83.34,40.12
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,146.06,99.4
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,203.83,148.35
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,270.91,203.99
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,331.29,254.02
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,396.93,306.44
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,457.28,353.04
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,518.91,398.8
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,575.93,439.74
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,633.84,479.89
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,686.69,513.88
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,739.16,546.36
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,781.59,571.4
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,827.71,598.46
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,868.07,621.18
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,906.37,642.27
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,938.95,660.2
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,968.9,676.41
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,994.57,689.93
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,1017.18,701.59
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,1032.56,710.63
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,1044.54,717.7
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,1052.05,722.15
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,1055.97,724.5
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,1053.26,722.99
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,1046.97,719.46
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,1035.67,712.81
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,1020.95,704.15
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,1001.48,693.59
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,978.84,681.0
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,950.39,664.64
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,919.09,646.32
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,885.08,626.03
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,848.51,603.87
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,807.47,578.62
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,764.32,551.65
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,717.45,521.56
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,669.06,488.17
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,618.18,451.8
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,566.42,413.68
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,512.35,372.25
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,458.12,329.51
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,402.23,285.36
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,342.16,236.84
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,286.37,190.42
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,232.35,145.49
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,178.59,102.8
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,127.74,67.02
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,78.45,41.89
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,46.31,33.36
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,44.26,31.79
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,42.1,30.01
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,38.51,26.91
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,34.79,23.48
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.02,17.0
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.83,2.9
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,12.87,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,28.12,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,83.49,40.57
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,146.87,101.45
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,205.07,152.29
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,272.83,210.78
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,334.05,263.34
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,400.65,318.45
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,460.39,366.38
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,524.39,415.59
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,581.79,457.61
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,640.11,498.62
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,693.95,533.49
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,742.5,563.35
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,789.62,592.09
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,835.35,619.3
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,875.81,642.63
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,914.13,664.24
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,946.47,682.59
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,975.99,699.05
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,1000.11,712.03
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,1021.01,722.99
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,1037.0,731.83
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,1049.55,738.6
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,1056.55,741.71
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,1059.96,742.72
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,1058.26,741.55
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,1052.97,738.23
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,1042.15,731.17
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,1027.89,722.05
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,1008.36,710.56
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,985.62,697.05
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,958.4,680.5
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,928.22,661.96
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,894.4,641.23
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,857.94,618.6
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,816.56,592.37
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,773.05,564.43
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,726.12,533.6
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,677.6,499.45
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,626.53,462.55
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,574.49,423.83
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,520.06,381.7
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,465.41,338.19
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,409.0,293.35
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,348.37,243.99
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,290.95,195.87
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,235.3,149.16
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,181.07,105.58
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,129.8,69.0
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,80.08,43.23
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,47.03,34.52
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,45.01,32.97
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,42.89,31.19
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,38.89,27.68
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,34.72,23.81
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,28.44,17.66
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.64,4.04
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,13.34,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,26.72,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,81.27,39.72
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,144.32,100.62
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,166.03,124.44
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,185.64,144.99
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,137.07,108.77
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,67.5,51.27
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,105.5,82.82
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,144.77,114.74
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,232.26,185.86
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,329.58,262.44
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,445.52,352.51
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,575.5,449.12
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,702.97,541.67
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,827.05,623.88
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,873.11,650.43
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,918.01,676.32
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,952.21,695.49
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,983.74,712.82
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,1009.31,726.69
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,1031.79,738.6
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,1047.57,746.12
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,1059.88,751.56
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,1067.1,754.41
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,1070.69,755.11
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,1069.1,753.32
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,1063.83,749.37
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,1052.95,742.01
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,1038.53,732.55
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,1018.79,721.18
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,995.79,707.7
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,967.8,690.5
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,936.84,671.3
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,902.58,650.74
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,865.63,628.15
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,824.09,602.09
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,780.33,574.18
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,733.29,543.56
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,684.64,509.19
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,632.53,471.46
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,579.48,431.9
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,524.55,388.92
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,469.31,344.46
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,412.29,298.7
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,355.93,251.98
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,293.3,199.27
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,237.43,151.82
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,181.91,106.7
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,129.39,68.71
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,79.54,42.39
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,50.22,37.56
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,43.47,31.92
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,41.25,30.05
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,37.6,26.8
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,33.8,23.22
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,27.44,17.03
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.76,4.75
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,12.87,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,21.01,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,39.94,17.47
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,54.68,36.13
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,72.05,52.32
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,91.08,69.73
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,63.56,48.1
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,28.76,18.8
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,34.82,23.83
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,40.88,28.77
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,69.34,52.21
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,98.57,75.81
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,120.75,93.25
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,143.04,110.47
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,166.71,128.61
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,190.67,146.68
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,273.89,210.62
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,351.46,268.23
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,464.55,351.89
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,568.44,426.21
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,773.29,576.01
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,962.39,703.16
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,1000.46,725.04
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,1046.1,752.89
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,1053.75,756.71
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,1057.81,758.64
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,1055.73,756.84
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,1050.07,752.89
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,1038.9,745.52
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,1024.29,736.04
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,1004.48,724.0
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,981.54,709.93
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,953.81,692.69
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,923.33,673.56
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,889.14,652.34
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,852.41,629.2
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,811.29,602.75
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,768.13,574.64
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,722.08,543.59
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,674.5,509.38
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,624.14,472.42
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,572.92,433.62
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,518.83,390.65
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,464.59,346.38
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,403.78,297.53
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,347.61,250.57
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,291.45,202.33
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,237.08,155.54
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,183.46,111.26
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,132.7,73.81
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,78.5,42.78
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,48.38,36.63
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,46.06,34.78
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,43.59,32.66
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,39.65,29.08
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,35.52,25.14
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,28.79,18.5
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.7,5.92
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,13.34,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,14.84,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,56.25,26.24
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,103.09,71.78
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,119.44,89.47
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,140.6,110.33
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,93.96,74.09
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,27.83,18.22
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,35.75,24.94
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,43.67,31.53
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,68.87,52.48
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,94.67,73.49
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,118.29,92.38
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,142.05,111.05
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,192.07,150.84
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,252.17,197.57
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,363.66,284.55
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,468.9,363.7
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,704.23,540.89
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,929.77,695.15
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,975.56,721.05
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,1028.74,752.98
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,1045.03,761.5
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,1057.85,768.18
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,1064.07,770.44
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,1066.69,770.56
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,1064.69,768.89
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,1059.04,765.02
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,1048.32,757.85
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,1034.1,748.51
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,1014.13,735.9
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,990.98,721.27
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,962.95,703.3
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,932.09,683.42
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,897.44,661.33
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,860.17,637.31
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,819.28,610.61
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,776.2,582.14
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,729.43,550.75
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,681.08,515.85
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,629.76,477.72
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,577.51,437.77
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,523.16,394.63
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,468.57,350.07
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,412.02,304.0
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,351.32,253.38
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,294.54,204.39
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,239.61,156.96
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,185.02,111.82
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,133.45,73.69
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,79.45,42.9
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,49.13,37.3
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,47.22,35.79
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,45.21,34.07
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,41.78,30.93
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,38.24,27.48
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.5,19.12
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,21.37,6.2
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,13.82,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,13.24,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,44.6,20.66
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,77.47,54.49
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,115.47,87.61
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,158.56,125.06
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,197.3,158.81
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,237.65,192.98
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,347.76,282.83
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,472.85,381.45
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,545.71,436.36
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,622.08,492.36
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,677.6,530.41
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,733.29,566.78
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,750.06,575.34
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,764.12,582.39
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,797.33,602.98
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,826.86,620.67
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,881.27,655.89
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,940.93,693.82
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,970.93,711.36
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,1007.09,733.08
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,1023.37,742.69
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,1036.33,750.4
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,1043.83,754.36
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,1047.84,756.22
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,1046.34,755.44
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,1041.31,752.49
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,1030.83,745.68
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,1016.97,736.78
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,997.43,724.84
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,974.8,710.88
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,947.84,693.89
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,918.09,674.98
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,885.06,653.88
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,849.43,630.86
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,808.8,604.23
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,765.99,575.84
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,720.35,544.58
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,673.11,510.11
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,622.85,472.69
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,571.6,433.44
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,517.88,390.83
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,463.99,346.89
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,404.0,297.88
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,348.55,250.91
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,292.64,202.71
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,238.43,155.96
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,184.39,111.31
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,133.19,73.4
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,79.8,42.85
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,49.06,37.01
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,46.76,35.15
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,44.31,33.05
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,40.83,29.9
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,37.23,26.44
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.11,19.53
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.39,6.54
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,13.82,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,25.6,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,77.25,36.53
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,136.69,94.78
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,193.09,143.81
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,258.76,200.09
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,318.96,251.41
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,384.68,305.49
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,444.01,352.9
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,506.3,400.75
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,562.0,441.86
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,620.47,483.48
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,672.95,519.02
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,725.21,552.63
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,736.6,557.71
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,736.89,555.53
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,726.97,544.87
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,714.12,531.92
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,744.44,551.27
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,773.0,568.88
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,871.91,637.82
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,964.45,696.21
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,997.12,715.44
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,1018.79,728.19
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,1024.49,730.82
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,1026.76,731.52
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,1028.8,732.2
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,1027.45,730.85
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,1017.16,724.23
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,1003.58,715.65
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,986.33,705.71
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,965.89,693.67
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,940.89,678.17
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,912.77,660.58
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,878.94,639.5
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,842.56,616.54
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,803.08,591.24
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,761.47,564.18
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,716.44,534.02
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,669.79,500.53
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,619.38,463.54
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,568.04,424.8
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,514.33,382.76
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,460.42,339.37
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,405.38,294.63
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,346.08,245.49
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,290.71,198.34
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,236.88,152.45
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,183.01,108.42
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,131.81,70.87
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,82.68,44.02
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,46.03,33.8
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,43.98,32.18
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,41.8,30.33
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,38.21,27.15
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,34.46,23.65
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,28.15,17.6
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.52,6.78
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,13.34,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,28.03,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,81.34,37.46
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,143.12,98.08
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,153.2,113.24
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,153.59,118.25
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,115.25,90.0
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,56.73,41.91
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,68.57,51.6
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,80.52,61.11
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,111.28,85.72
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,142.4,110.04
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,181.39,140.28
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,221.26,170.52
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,351.67,271.25
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,482.32,367.23
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,674.86,507.61
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,873.38,638.42
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,914.82,660.29
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,962.5,687.29
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,987.19,699.8
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,1008.72,710.53
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,1025.33,718.96
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,1038.6,725.43
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,1046.4,728.81
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,1050.66,730.18
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,1049.34,729.29
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,1044.45,726.34
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,1034.04,719.43
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,1020.18,710.53
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,1001.57,700.27
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,979.76,687.95
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,953.04,672.03
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,923.41,654.19
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,889.53,633.99
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,852.98,611.83
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,812.82,586.89
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,770.45,560.15
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,724.57,530.72
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,677.0,497.6
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,626.46,461.55
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,574.89,423.58
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,521.04,382.12
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,466.94,339.25
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,411.0,294.86
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,355.57,249.42
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,294.24,198.39
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,239.42,152.22
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,184.59,107.88
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,132.57,70.07
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,82.82,43.06
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,49.94,36.84
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,43.6,31.63
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,41.81,30.16
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,38.19,27.01
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,34.43,23.53
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,28.59,17.92
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.5,7.62
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,13.82,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,30.15,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,85.52,38.97
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,150.6,103.42
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,177.61,131.8
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,203.89,158.09
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,152.04,120.34
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,62.56,46.92
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,81.46,62.47
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,100.41,77.61
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,146.98,115.0
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,202.55,158.54
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,355.48,279.91
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,515.75,400.79
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,678.44,520.48
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,842.46,629.8
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,883.22,651.77
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,921.8,672.95
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,953.37,689.97
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,981.9,704.92
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,1005.96,716.95
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,1026.58,726.78
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,1043.84,736.22
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,1057.71,743.63
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,1066.58,747.89
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,1071.85,750.04
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,1070.46,749.4
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,1065.45,746.62
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,1055.36,740.2
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,1041.75,731.68
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,1022.8,720.47
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,1000.57,707.2
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,973.35,691.03
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,943.14,672.81
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,909.14,652.26
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,872.43,629.72
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,831.08,603.51
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,787.46,575.52
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,740.85,545.33
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,692.53,511.35
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,640.93,474.21
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,588.23,435.12
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,533.16,392.5
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,477.76,348.39
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,420.68,302.76
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,364.08,256.09
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,301.13,203.57
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,244.52,155.72
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,188.87,110.47
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,135.91,71.76
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,84.67,43.69
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,50.0,36.96
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,43.27,31.42
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,41.03,29.57
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,37.79,26.74
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,34.44,23.62
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,28.58,17.99
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.47,7.9
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,13.82,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,32.39,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,89.43,40.09
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,157.22,107.98
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,190.32,141.59
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,223.66,173.9
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,172.73,137.54
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,91.96,71.63
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,119.48,94.25
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,147.88,117.01
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,241.25,192.6
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,328.73,261.26
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,482.44,380.58
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,639.12,496.41
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,743.21,568.17
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,852.8,639.48
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,893.86,662.56
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,932.63,684.35
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,966.41,703.43
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,997.4,720.58
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,1022.87,734.26
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,1045.15,745.9
