Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,16.29,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,60.72,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,122.48,75.67
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,178.48,127.6
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,245.05,185.14
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,190.27,148.47
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,99.18,76.87
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,101.02,78.43
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,103.6,79.68
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,185.74,146.06
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,278.32,218.31
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,447.48,349.37
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,623.37,478.14
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,713.67,538.22
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,807.8,598.23
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,850.15,622.17
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,890.51,644.83
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,923.33,662.76
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,953.3,678.76
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,978.96,692.53
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,1001.36,704.21
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,1019.17,713.31
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,1033.59,720.37
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,1041.97,723.34
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,1046.79,724.27
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,1047.02,723.86
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,1043.63,721.37
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,1034.67,715.16
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,1022.21,706.94
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,1004.39,695.87
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,983.29,682.87
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,957.63,667.41
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,928.94,650.03
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,895.59,629.85
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,859.56,607.85
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,819.83,583.4
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,777.86,557.22
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,731.86,528.27
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,684.16,496.02
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,633.74,460.65
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,582.24,423.4
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,527.73,382.33
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,472.89,339.79
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,416.77,296.27
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,361.21,251.65
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,299.89,201.47
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,244.99,155.76
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,190.23,111.59
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,138.26,73.3
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,88.37,45.11
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,45.93,33.11
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,43.53,31.27
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,40.95,29.16
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,37.77,26.4
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,34.47,23.34
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,27.73,16.99
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.62,5.45
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,12.87,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,5.84,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,27.06,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,54.7,31.72
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,70.58,48.76
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,87.15,64.11
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,80.16,60.16
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,64.28,47.57
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,115.97,89.92
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,167.86,131.63
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,237.08,186.48
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,303.44,237.85
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,329.64,256.34
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,354.45,273.5
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,470.71,362.24
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,599.21,456.19
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,653.25,493.44
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,709.02,531.7
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,785.19,583.22
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,857.61,629.23
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,883.28,644.06
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,906.45,657.59
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,928.65,670.35
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,954.16,685.24
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,970.41,694.27
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,983.69,701.51
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,984.47,701.01
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,982.02,698.66
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,973.85,692.45
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,962.53,684.38
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,939.46,668.99
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,913.9,652.13
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,893.25,638.16
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,869.63,622.28
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,843.6,604.85
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,810.75,583.01
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,774.34,558.96
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,735.82,533.43
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,693.22,504.37
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,648.7,472.89
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,598.24,436.37
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,548.58,399.67
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,492.52,358.06
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,440.98,318.71
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,390.47,279.09
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,339.31,237.77
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,288.41,195.63
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,236.44,152.12
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,184.96,111.07
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,136.45,75.57
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,90.47,49.21
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,55.64,40.99
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,52.91,38.88
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,50.01,36.49
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,45.58,32.67
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,39.59,27.33
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,30.27,18.8
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.56,4.84
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,13.34,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,7.53,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,36.53,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,90.13,54.21
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,134.17,95.32
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,185.89,139.44
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,245.5,189.22
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,317.18,247.31
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,379.04,296.24
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,445.85,347.03
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,502.27,387.47
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,560.59,427.34
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,613.66,462.07
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,665.07,493.39
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,713.07,520.84
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,760.35,546.94
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,802.19,569.62
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,842.45,590.85
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,875.77,608.59
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,906.59,624.72
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,923.53,633.42
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,945.05,645.04
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,963.29,656.23
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,978.54,665.63
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,988.68,672.12
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,995.57,676.69
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,996.16,677.78
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,993.44,676.93
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,984.98,672.74
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,973.32,666.6
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,958.03,658.36
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,939.66,648.22
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,915.93,635.17
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,889.28,620.13
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,858.26,602.01
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,824.73,582.08
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,786.22,558.68
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,745.59,533.58
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,702.62,506.33
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,658.07,475.93
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,609.47,442.08
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,559.88,406.45
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,508.36,367.72
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,453.14,325.3
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,399.17,283.32
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,345.85,240.51
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,291.87,196.23
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,239.47,152.93
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,187.55,111.7
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,134.7,73.24
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,86.48,45.2
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,48.86,35.3
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,46.23,33.26
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,43.41,30.95
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,39.07,27.23
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,34.52,23.13
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,27.81,16.8
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.78,3.93
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,12.87,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.77,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,41.17,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,101.08,59.87
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,143.87,102.11
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,193.58,145.66
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,261.42,202.8
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,339.19,266.87
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,317.21,251.65
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,273.47,217.24
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,311.53,246.66
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,349.11,274.43
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,453.66,353.7
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,557.53,429.51
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,653.25,496.6
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,746.35,557.29
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,802.72,590.97
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,853.1,620.12
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,887.24,639.14
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,918.97,656.55
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,945.08,670.74
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,968.32,683.12
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,986.08,691.85
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,1000.61,698.66
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,1010.31,702.08
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,1016.6,703.51
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,1016.9,703.91
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,1013.72,702.26
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,1005.1,696.75
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,993.1,689.24
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,976.36,679.42
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,956.43,667.64
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,931.54,652.86
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,903.72,636.15
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,872.26,617.26
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,838.17,596.5
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,799.43,572.59
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,758.47,546.91
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,714.16,518.78
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,668.19,487.24
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,618.67,452.27
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,568.13,415.48
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,515.52,375.45
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,462.6,334.04
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,407.78,291.29
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,348.83,244.07
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,293.52,198.14
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,239.69,153.11
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,186.4,109.98
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,135.84,72.68
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,86.19,44.13
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,43.83,31.37
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,42.09,30.07
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,40.27,28.58
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,36.63,25.4
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,32.83,21.89
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,26.5,15.82
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,19.83,3.39
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,12.39,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.77,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,45.22,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,109.87,63.82
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,131.53,93.11
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,147.78,110.95
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,124.43,95.96
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,83.97,64.09
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,98.66,76.06
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,106.85,82.09
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,151.47,117.58
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,205.51,159.49
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,254.63,196.77
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,305.66,234.62
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,390.02,297.01
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,468.8,353.23
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,648.84,483.62
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,823.16,599.06
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,878.2,630.96
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,941.07,668.39
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,966.54,681.58
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,988.76,693.07
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,1007.32,702.73
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,1022.61,710.43
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,1032.47,714.89
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,1038.85,717.33
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,1040.17,718.48
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,1037.91,717.52
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,1030.07,712.63
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,1018.72,705.68
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,1001.05,696.01
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,980.12,684.27
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,954.23,669.01
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,925.4,651.82
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,892.71,632.02
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,857.3,610.33
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,818.07,586.17
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,776.51,560.16
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,731.48,531.74
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,684.7,499.85
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,634.11,464.02
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,582.35,426.26
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,528.18,385.06
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,473.85,342.54
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,417.85,298.89
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,362.1,253.85
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,299.48,202.56
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,244.23,156.66
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,189.77,112.12
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,136.87,72.55
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,86.1,43.49
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,47.6,34.64
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,41.07,29.29
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,38.76,27.38
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,35.46,24.48
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,32.03,21.29
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,25.63,15.15
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,18.9,2.3
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,11.91,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.77,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,45.51,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,110.57,63.02
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,122.96,86.48
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,130.98,97.89
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,96.02,73.15
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,40.19,28.01
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,48.79,35.14
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,54.86,39.84
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,88.16,66.71
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,122.51,93.77
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,159.58,122.59
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,197.5,151.41
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,349.24,269.2
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,504.28,383.15
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,695.97,521.55
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,875.46,638.1
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,916.79,660.2
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,956.43,682.13
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,983.58,696.41
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,1007.58,708.75
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,1025.18,717.06
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,1039.35,723.34
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,1047.97,726.46
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,1052.99,727.51
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,1052.85,726.78
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,1049.07,723.96
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,1040.16,718.26
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,1027.69,710.48
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,1009.87,700.2
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,988.74,687.89
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,962.08,672.24
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,932.45,654.63
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,899.89,635.3
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,864.59,614.0
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,824.98,589.44
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,783.03,563.08
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,736.96,533.8
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,689.06,501.21
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,638.63,465.52
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,587.07,427.95
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,532.3,386.51
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,477.1,343.53
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,420.96,299.37
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,365.19,254.11
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,308.06,206.71
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,246.86,156.12
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,190.36,110.61
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,136.53,71.1
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,85.49,42.44
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,47.68,34.36
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,41.14,29.04
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,38.83,27.14
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,35.94,24.63
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,32.99,21.86
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,26.66,15.77
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,20.0,1.82
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,12.39,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,45.81,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,109.84,60.41
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,139.23,96.99
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,169.38,125.82
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,145.0,111.18
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,103.69,79.84
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,83.65,63.76
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,59.52,43.24
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,84.9,63.43
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,110.82,83.55
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,129.0,97.18
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,147.28,110.62
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,186.21,140.06
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,225.98,169.49
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,396.56,297.94
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,567.85,419.41
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,763.36,556.05
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,941.36,667.25
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,964.67,677.5
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,984.34,686.96
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,1003.92,696.29
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,1020.29,703.66
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,1035.03,710.65
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,1046.54,715.75
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,1026.8,702.91
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,1012.9,693.97
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,1014.68,693.91
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,1022.37,697.37
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,1003.74,686.69
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,981.9,674.26
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,955.17,658.22
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,925.59,640.4
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,892.65,620.93
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,857.04,599.62
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,817.36,575.78
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,775.47,550.19
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,729.61,521.82
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,682.07,489.86
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,631.55,454.93
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,580.02,418.17
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,526.19,378.01
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,472.12,336.49
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,412.38,290.84
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,356.84,246.63
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,300.22,200.39
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,245.21,155.12
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,190.12,111.33
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,138.15,73.68
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,84.04,42.42
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,47.7,34.21
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,45.37,32.44
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,42.89,30.42
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,38.53,26.67
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,33.94,22.53
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,26.71,15.66
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,18.22,0.17
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,10.96,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,28.5,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,67.57,35.09
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,104.23,72.36
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,145.79,108.48
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,134.75,103.31
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,115.28,89.14
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,100.26,77.09
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,81.91,61.47
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,114.08,86.92
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,146.68,111.99
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,187.15,142.93
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,237.85,180.86
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,375.42,285.54
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,524.24,392.92
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,697.24,515.38
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,863.28,622.11
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,890.79,634.4
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,914.93,645.76
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,883.07,622.49
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,832.32,584.95
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,863.52,604.69
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,892.7,622.28
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,894.0,621.11
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,892.13,618.22
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,902.52,625.88
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,910.44,631.88
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,939.29,653.12
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,963.44,669.43
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,968.8,672.55
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,968.24,672.23
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,943.08,656.56
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,914.86,639.14
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,882.17,618.7
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,846.86,596.54
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,807.91,571.66
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,766.76,545.24
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,721.3,516.71
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,674.21,484.74
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,623.06,448.73
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,571.58,411.53
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,517.88,371.6
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,461.07,328.41
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,406.04,286.17
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,351.04,242.41
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,294.48,196.94
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,241.32,153.93
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,184.19,109.0
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,134.55,73.23
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,85.69,45.16
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,49.18,35.56
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,46.56,33.58
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,43.75,31.31
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,39.86,27.94
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,35.83,24.22
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.43,15.48
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.41,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,23.05,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,59.25,29.8
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,83.6,58.19
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,107.66,79.99
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,105.69,80.42
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,99.19,75.92
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,109.71,84.43
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,113.46,86.92
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,189.67,147.86
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,275.43,214.11
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,344.98,265.98
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,429.48,326.84
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,514.35,386.61
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,617.14,455.95
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,693.91,505.98
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,779.54,560.11
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,832.18,590.97
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,884.62,620.7
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,916.17,637.12
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,940.42,649.16
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,959.11,659.23
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,974.87,667.61
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,985.59,673.02
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,993.16,676.62
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,993.97,677.72
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,991.54,676.93
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,983.89,672.47
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,973.06,666.17
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,957.19,657.54
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,938.35,647.08
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,914.28,633.74
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,887.5,618.55
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,855.95,599.95
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,822.04,579.66
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,783.29,556.09
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,742.58,530.74
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,699.1,502.02
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,654.33,471.67
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,606.06,438.15
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,557.17,403.17
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,505.24,364.47
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,450.3,322.64
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,394.6,280.34
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,341.59,238.89
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,288.04,196.6
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,239.75,158.55
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,191.25,120.89
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,146.53,88.88
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,103.28,63.61
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,71.84,54.45
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,64.28,48.41
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,56.29,41.78
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,47.83,34.55
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,38.96,26.73
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,28.01,16.6
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.58,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,13.76,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,34.31,14.4
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,82.25,56.22
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,144.44,107.33
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,142.95,109.33
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,135.47,104.83
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,144.8,112.47
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,155.26,120.03
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,204.17,158.3
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,255.93,197.82
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,383.57,295.88
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,517.2,394.04
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,614.15,462.59
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,725.94,537.83
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,758.35,554.68
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,787.97,569.86
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,831.99,594.9
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,875.13,618.68
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,907.44,635.02
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,942.61,652.91
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,961.46,662.07
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,977.29,669.57
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,978.42,668.29
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,985.35,670.75
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,986.54,670.83
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,984.47,669.11
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,977.66,664.8
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,967.64,658.69
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,952.08,650.23
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,933.47,639.93
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,910.48,627.02
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,884.59,612.23
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,852.95,594.43
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,818.85,574.78
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,781.31,552.29
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,741.73,528.16
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,697.65,500.57
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,652.13,470.16
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,604.16,436.9
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,553.4,400.67
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,500.94,361.4
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,448.49,321.01
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,394.47,279.73
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,341.32,237.62
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,287.58,193.75
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,231.62,148.05
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,179.96,106.94
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,131.31,71.68
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,84.61,45.54
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,52.31,38.22
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,49.43,35.98
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,46.37,33.44
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,41.31,29.03
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,35.12,23.45
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,26.05,14.89
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,16.62,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
