Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,45,773.0,114.0,3.65,38.0,612.5,398.77,280.52
2018,7,30,16,0,746.0,114.0,3.7,37.3,564.0,343.74,236.96
2018,7,30,16,15,691.5,117.0,3.7,36.7,506.5,281.82,188.23
2018,7,30,16,30,637.0,120.0,3.7,36.1,449.0,229.37,146.95
2018,7,30,16,45,622.5,110.0,3.75,35.5,403.5,178.5,107.02
2018,7,30,17,0,608.0,100.0,3.8,34.9,358.0,129.35,72.14
2018,7,30,17,15,588.0,90.0,3.65,33.9,312.0,81.87,46.81
2018,7,30,17,30,568.0,80.0,3.5,32.9,266.0,55.1,40.31
2018,7,30,17,45,509.0,72.0,3.35,31.9,216.5,51.49,37.48
2018,7,30,18,0,450.0,64.0,3.2,30.9,167.0,47.67,34.29
2018,7,30,18,15,376.0,53.0,3.0,29.8,124.0,40.84,28.38
2018,7,30,18,30,302.0,42.0,2.8,28.7,81.0,32.43,20.86
2018,7,30,18,45,198.0,28.0,2.6,27.55,49.0,22.0,9.49
2018,7,30,19,0,94.0,14.0,2.4,26.4,17.0,13.34,0.0
2018,7,30,19,15,47.0,7.0,2.25,25.8,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,5,15,47.5,9.0,1.0,19.25,11.5,16.38,0.0
2018,7,31,5,30,95.0,18.0,1.0,19.8,23.0,46.02,0.0
2018,7,31,5,45,130.0,32.0,1.05,20.4,46.5,77.93,50.38
2018,7,31,6,0,165.0,46.0,1.1,21.0,70.0,111.95,81.79
2018,7,31,6,15,108.5,59.5,1.1,21.8,78.0,107.88,81.7
2018,7,31,6,30,52.0,73.0,1.1,22.6,86.0,96.87,74.09
2018,7,31,6,45,28.5,92.0,1.15,23.35,99.5,107.39,82.82
2018,7,31,7,0,5.0,111.0,1.2,24.1,113.0,110.15,84.55
2018,7,31,7,15,33.5,140.5,1.2,25.2,155.0,163.91,127.31
2018,7,31,7,30,62.0,170.0,1.2,26.3,197.0,215.23,166.91
2018,7,31,7,45,48.5,180.5,1.25,27.35,203.5,218.27,167.68
2018,7,31,8,0,35.0,191.0,1.3,28.4,210.0,220.18,167.61
2018,7,31,8,15,39.5,217.5,1.3,29.4,240.5,252.61,190.92
2018,7,31,8,30,44.0,244.0,1.3,30.4,271.0,285.21,213.69
2018,7,31,8,45,103.5,278.5,1.3,31.4,348.5,373.77,278.14
2018,7,31,9,0,163.0,313.0,1.3,32.4,426.0,478.07,350.68
2018,7,31,9,15,411.0,253.0,1.35,33.3,562.0,667.87,483.75
2018,7,31,9,30,659.0,193.0,1.4,34.2,698.0,850.72,602.79
2018,7,31,9,45,728.5,171.5,1.45,35.15,753.5,906.83,633.0
2018,7,31,10,0,798.0,150.0,1.5,36.1,809.0,957.91,660.78
2018,7,31,10,15,808.0,151.0,1.6,36.55,838.0,978.33,671.71
2018,7,31,10,30,818.0,152.0,1.7,37.0,867.0,995.72,681.16
2018,7,31,10,45,826.5,151.5,1.85,37.45,889.5,1006.81,687.52
2018,7,31,11,0,835.0,151.0,2.0,37.9,912.0,1014.61,691.97
2018,7,31,11,15,840.5,151.0,2.1,38.1,927.5,1007.14,687.48
2018,7,31,11,30,846.0,151.0,2.2,38.3,943.0,1005.87,686.92
2018,7,31,11,45,849.5,150.5,2.35,38.55,950.5,998.76,683.2
2018,7,31,12,0,853.0,150.0,2.5,38.8,958.0,988.36,677.51
2018,7,31,12,15,855.0,148.5,2.6,38.85,958.0,972.29,668.5
2018,7,31,12,30,857.0,147.0,2.7,38.9,958.0,953.09,657.59
2018,7,31,12,45,858.0,144.0,2.8,39.0,950.0,928.48,643.17
2018,7,31,13,0,859.0,141.0,2.9,39.1,942.0,900.94,626.85
2018,7,31,13,15,857.0,138.5,2.95,39.05,926.0,868.42,607.36
2018,7,31,13,30,855.0,136.0,3.0,39.0,910.0,833.32,586.09
2018,7,31,13,45,851.5,133.5,3.1,38.95,887.5,794.6,562.55
2018,7,31,14,0,848.0,131.0,3.2,38.9,865.0,753.69,537.26
2018,7,31,14,15,841.5,128.5,3.25,38.7,835.5,708.66,508.21
2018,7,31,14,30,835.0,126.0,3.3,38.5,806.0,662.05,476.5
2018,7,31,14,45,826.5,122.5,3.35,38.3,770.5,610.94,440.84
2018,7,31,15,0,818.0,119.0,3.4,38.1,735.0,559.18,403.62
2018,7,31,15,15,805.0,116.0,3.4,38.1,694.0,504.95,363.07
2018,7,31,15,30,792.0,113.0,3.4,38.1,653.0,450.75,321.36
2018,7,31,15,45,763.5,113.5,3.4,37.4,604.5,393.92,277.56
2018,7,31,16,0,735.0,114.0,3.4,36.7,556.0,339.34,234.27
2018,7,31,16,15,682.0,117.5,3.4,36.15,500.0,278.88,186.52
2018,7,31,16,30,629.0,121.0,3.4,35.6,444.0,227.73,146.15
2018,7,31,16,45,621.5,108.0,3.4,35.0,399.0,175.89,105.23
2018,7,31,17,0,614.0,95.0,3.4,34.4,354.0,125.0,68.81
2018,7,31,17,15,593.0,85.0,3.3,33.5,307.5,77.15,43.53
2018,7,31,17,30,572.0,75.0,3.2,32.6,261.0,51.23,37.16
2018,7,31,17,45,527.0,66.5,3.1,31.65,214.0,47.06,33.82
2018,7,31,18,0,482.0,58.0,3.0,30.7,167.0,42.6,30.08
2018,7,31,18,15,403.0,48.5,2.9,29.65,123.5,36.9,25.1
2018,7,31,18,30,324.0,39.0,2.8,28.6,80.0,30.91,19.57
2018,7,31,18,45,209.5,26.0,2.7,27.5,48.0,21.08,8.32
2018,7,31,19,0,95.0,13.0,2.6,26.4,16.0,12.39,0.0
2018,7,31,19,15,47.5,6.5,2.45,25.8,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,1,5,15,74.0,9.5,1.2,19.35,13.0,21.16,0.0
2018,8,1,5,30,148.0,19.0,1.2,19.9,26.0,58.61,0.0
2018,8,1,5,45,181.0,25.0,1.15,20.4,44.0,88.65,56.56
2018,8,1,6,0,214.0,31.0,1.1,20.9,62.0,115.78,83.87
2018,8,1,6,15,132.0,37.5,1.1,21.75,59.0,96.14,72.0
2018,8,1,6,30,50.0,44.0,1.1,22.6,56.0,68.72,51.17
2018,8,1,6,45,25.5,67.5,1.1,23.5,73.5,79.01,59.74
2018,8,1,7,0,1.0,91.0,1.1,24.4,91.0,87.08,65.81
2018,8,1,7,15,3.0,116.5,1.05,25.5,117.5,113.65,86.69
2018,8,1,7,30,5.0,142.0,1.0,26.6,144.0,140.44,107.15
2018,8,1,7,45,10.5,162.5,0.95,27.75,167.5,164.6,125.12
2018,8,1,8,0,16.0,183.0,0.9,28.9,191.0,189.21,143.0
2018,8,1,8,15,117.0,215.0,0.95,29.85,286.0,321.31,243.42
2018,8,1,8,30,218.0,247.0,1.0,30.8,381.0,442.79,330.98
2018,8,1,8,45,484.5,188.5,1.05,31.8,516.5,637.16,468.64
2018,8,1,9,0,751.0,130.0,1.1,32.8,652.0,825.65,589.75
2018,8,1,9,15,798.0,118.0,1.2,33.75,702.0,875.8,616.85
2018,8,1,9,30,845.0,106.0,1.3,34.7,752.0,917.87,640.01
2018,8,1,9,45,859.5,105.0,1.45,35.65,788.0,947.37,655.93
2018,8,1,10,0,874.0,104.0,1.6,36.6,824.0,974.19,670.2
2018,8,1,10,15,880.5,106.0,1.75,37.1,853.0,993.44,681.08
2018,8,1,10,30,887.0,108.0,1.9,37.6,882.0,1009.37,690.03
2018,8,1,10,45,891.5,109.5,2.1,38.1,904.0,1019.34,696.01
2018,8,1,11,0,896.0,111.0,2.3,38.6,926.0,1025.79,699.88
2018,8,1,11,15,899.0,111.0,2.45,38.8,940.0,1025.61,700.17
2018,8,1,11,30,902.0,111.0,2.6,39.0,954.0,1021.88,698.41
2018,8,1,11,45,903.5,111.5,2.8,39.25,961.0,1013.64,694.24
2018,8,1,12,0,905.0,112.0,3.0,39.5,968.0,1001.91,687.92
2018,8,1,12,15,904.0,113.0,3.15,39.45,967.5,984.84,678.79
2018,8,1,12,30,903.0,114.0,3.3,39.4,967.0,964.5,667.59
2018,8,1,12,45,900.0,114.0,3.45,39.4,958.0,938.19,652.45
2018,8,1,13,0,897.0,114.0,3.6,39.4,949.0,908.94,635.34
2018,8,1,13,15,893.5,113.5,3.7,39.2,933.0,875.97,615.96
2018,8,1,13,30,890.0,113.0,3.8,39.0,917.0,840.36,594.68
2018,8,1,13,45,884.0,112.5,3.9,38.85,894.0,800.32,570.12
2018,8,1,14,0,878.0,112.0,4.0,38.7,871.0,758.16,543.85
2018,8,1,14,15,870.5,111.0,4.05,38.35,841.5,712.57,514.97
2018,8,1,14,30,863.0,110.0,4.1,38.0,812.0,665.4,482.67
2018,8,1,14,45,853.5,108.0,4.15,37.7,776.0,614.76,446.94
2018,8,1,15,0,844.0,106.0,4.2,37.4,740.0,563.18,409.45
2018,8,1,15,15,831.0,104.0,4.2,37.4,699.0,509.17,368.48
2018,8,1,15,30,818.0,102.0,4.2,37.4,658.0,451.76,323.97
2018,8,1,15,45,801.5,99.5,4.25,36.45,612.5,395.51,280.21
2018,8,1,16,0,785.0,97.0,4.3,35.5,567.0,340.13,235.66
2018,8,1,16,15,763.0,94.0,4.3,34.8,518.5,283.96,189.45
2018,8,1,16,30,741.0,91.0,4.3,34.1,470.0,229.8,144.82
2018,8,1,16,45,712.5,86.0,4.3,33.4,419.0,175.21,101.84
2018,8,1,17,0,684.0,81.0,4.3,32.7,368.0,119.42,62.51
2018,8,1,17,15,645.0,76.0,4.2,31.85,317.0,70.83,38.35
2018,8,1,17,30,606.0,71.0,4.1,31.0,266.0,48.31,34.98
2018,8,1,17,45,551.5,64.0,4.0,30.1,217.0,45.2,32.5
2018,8,1,18,0,497.0,57.0,3.9,29.2,168.0,41.91,29.69
2018,8,1,18,15,416.0,47.5,3.75,28.3,124.0,36.17,24.63
2018,8,1,18,30,335.0,38.0,3.6,27.4,80.0,30.13,18.98
2018,8,1,18,45,212.5,25.0,3.45,26.5,47.5,20.25,7.18
2018,8,1,19,0,90.0,12.0,3.3,25.6,15.0,11.44,0.0
2018,8,1,19,15,45.0,6.0,3.2,25.0,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,23.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,2,5,15,78.5,9.0,2.0,17.55,12.5,21.38,0.0
2018,8,2,5,30,157.0,18.0,2.0,18.0,25.0,59.55,0.0
2018,8,2,5,45,210.0,23.5,2.05,18.4,46.0,97.61,62.32
2018,8,2,6,0,263.0,29.0,2.1,18.8,67.0,133.31,97.7
2018,8,2,6,15,235.5,34.0,2.1,19.7,78.0,143.19,109.95
2018,8,2,6,30,208.0,39.0,2.1,20.6,89.0,145.08,114.1
2018,8,2,6,45,105.5,67.5,2.15,21.5,93.0,124.65,98.21
2018,8,2,7,0,3.0,96.0,2.2,22.4,97.0,93.42,71.59
2018,8,2,7,15,10.0,125.0,2.25,23.45,129.0,126.86,98.39
2018,8,2,7,30,17.0,154.0,2.3,24.5,161.0,161.0,125.05
2018,8,2,7,45,89.0,185.0,2.35,25.55,231.0,251.94,197.07
2018,8,2,8,0,161.0,216.0,2.4,26.6,301.0,352.12,273.54
2018,8,2,8,15,396.5,182.5,2.5,27.55,419.0,527.3,406.71
2018,8,2,8,30,632.0,149.0,2.6,28.5,537.0,704.17,533.89
2018,8,2,8,45,753.0,116.5,2.65,29.45,613.5,789.41,588.06
2018,8,2,9,0,874.0,84.0,2.7,30.4,690.0,876.32,642.18
2018,8,2,9,15,881.0,88.5,2.85,31.05,730.0,911.57,662.52
2018,8,2,9,30,888.0,93.0,3.0,31.7,770.0,943.98,681.26
2018,8,2,9,45,891.5,98.0,3.15,32.35,804.5,970.55,696.14
2018,8,2,10,0,895.0,103.0,3.3,33.0,839.0,993.79,708.88
2018,8,2,10,15,902.0,104.0,3.35,33.4,868.0,1012.75,718.92
2018,8,2,10,30,909.0,105.0,3.4,33.8,897.0,1028.33,726.9
2018,8,2,10,45,914.5,105.5,3.5,34.25,919.5,1038.4,731.72
2018,8,2,11,0,920.0,106.0,3.6,34.7,942.0,1044.88,734.43
2018,8,2,11,15,923.5,106.5,3.65,35.05,957.0,1045.71,733.68
2018,8,2,11,30,927.0,107.0,3.7,35.4,972.0,1042.88,730.81
2018,8,2,11,45,929.0,107.0,3.75,35.8,979.5,1034.39,724.39
2018,8,2,12,0,931.0,107.0,3.8,36.2,987.0,1022.31,715.88
2018,8,2,12,15,929.5,108.0,3.85,36.3,986.0,1004.33,704.67
2018,8,2,12,30,928.0,109.0,3.9,36.4,985.0,982.99,691.41
2018,8,2,12,45,924.0,110.5,4.0,36.55,976.0,956.61,675.12
2018,8,2,13,0,920.0,112.0,4.1,36.7,967.0,927.21,656.87
2018,8,2,13,15,917.5,111.5,4.15,36.55,951.5,894.32,636.84
2018,8,2,13,30,915.0,111.0,4.2,36.4,936.0,858.64,614.85
2018,8,2,13,45,910.0,110.0,4.3,36.3,912.5,817.91,589.4
2018,8,2,14,0,905.0,109.0,4.4,36.2,889.0,774.91,562.14
2018,8,2,14,15,898.5,107.5,4.4,35.9,859.0,728.33,532.18
2018,8,2,14,30,892.0,106.0,4.4,35.6,829.0,680.02,498.48
2018,8,2,14,45,883.5,104.0,4.45,35.35,793.0,628.53,461.64
2018,8,2,15,0,875.0,102.0,4.5,35.1,757.0,575.94,422.89
2018,8,2,15,15,863.0,99.5,4.5,35.1,715.0,520.31,380.25
2018,8,2,15,30,851.0,97.0,4.5,35.1,673.0,464.44,336.19
2018,8,2,15,45,837.0,94.0,4.45,34.25,627.5,407.37,290.98
2018,8,2,16,0,823.0,91.0,4.4,33.4,582.0,346.44,241.54
2018,8,2,16,15,806.5,86.5,4.35,32.75,533.5,288.24,192.93
2018,8,2,16,30,790.0,82.0,4.3,32.1,485.0,231.39,145.36
2018,8,2,16,45,765.0,78.0,4.3,31.45,433.5,175.27,100.55
2018,8,2,17,0,740.0,74.0,4.3,30.8,382.0,121.96,63.08
2018,8,2,17,15,702.5,68.5,4.2,29.9,329.0,70.04,37.57
2018,8,2,17,30,665.0,63.0,4.1,29.0,276.0,46.64,33.89
2018,8,2,17,45,611.5,57.0,3.95,28.05,225.0,39.8,28.22
2018,8,2,18,0,558.0,51.0,3.8,27.1,174.0,37.05,25.85
2018,8,2,18,15,481.5,43.0,3.6,26.15,129.0,32.39,21.67
2018,8,2,18,30,405.0,35.0,3.4,25.2,84.0,27.53,16.98
2018,8,2,18,45,267.0,24.0,3.15,24.25,50.0,19.47,6.0
2018,8,2,19,0,129.0,13.0,2.9,23.3,16.0,12.39,0.0
2018,8,2,19,15,64.5,6.5,2.8,22.8,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,5,15,103.5,9.0,1.8,16.85,13.5,8.58,0.0
2018,8,3,5,30,207.0,18.0,2.0,17.4,27.0,62.09,0.0
2018,8,3,5,45,327.0,26.5,2.15,18.0,62.5,133.28,84.74
2018,8,3,6,0,447.0,35.0,2.3,18.6,98.0,201.84,148.49
2018,8,3,6,15,374.5,34.5,2.3,19.35,102.0,198.03,152.7
2018,8,3,6,30,302.0,34.0,2.3,20.1,106.0,185.2,146.62
2018,8,3,6,45,151.0,58.0,2.3,20.9,94.0,142.67,113.44
2018,8,3,7,0,0.0,82.0,2.3,21.7,82.0,77.4,58.58
2018,8,3,7,15,1.0,107.0,2.25,22.75,107.5,102.74,78.96
2018,8,3,7,30,2.0,132.0,2.2,23.8,133.0,128.22,98.87
2018,8,3,7,45,13.0,161.5,2.15,24.85,168.5,165.48,127.92
2018,8,3,8,0,24.0,191.0,2.1,25.9,204.0,203.71,157.01
2018,8,3,8,15,132.0,218.0,2.1,26.9,298.0,336.78,260.27
2018,8,3,8,30,240.0,245.0,2.1,27.9,392.0,470.76,359.15
2018,8,3,8,45,538.0,179.5,2.1,28.85,542.0,678.96,510.75
2018,8,3,9,0,836.0,114.0,2.1,29.8,692.0,883.55,644.84
2018,8,3,9,15,870.0,108.5,2.15,30.6,741.5,923.99,665.95
2018,8,3,9,30,904.0,103.0,2.2,31.4,791.0,970.27,691.98
2018,8,3,9,45,909.5,106.5,2.3,32.2,826.0,997.33,706.03
2018,8,3,10,0,915.0,110.0,2.4,33.0,861.0,1021.11,718.14
2018,8,3,10,15,921.0,111.5,2.5,33.65,890.5,1039.82,727.55
2018,8,3,10,30,927.0,113.0,2.6,34.3,920.0,1055.03,734.89
2018,8,3,10,45,931.0,114.5,2.7,34.95,942.0,1064.65,738.88
2018,8,3,11,0,935.0,116.0,2.8,35.6,964.0,1070.58,740.74
2018,8,3,11,15,937.0,117.0,2.9,36.0,978.5,1070.25,739.68
2018,8,3,11,30,939.0,118.0,3.0,36.4,993.0,1066.21,736.5
2018,8,3,11,45,939.5,119.0,3.1,36.75,1000.0,1056.97,730.42
2018,8,3,12,0,940.0,120.0,3.2,37.1,1007.0,1044.11,722.23
2018,8,3,12,15,938.0,121.0,3.3,37.25,1005.5,1025.29,711.05
2018,8,3,12,30,936.0,122.0,3.4,37.4,1004.0,1003.11,697.81
2018,8,3,12,45,932.0,123.0,3.5,37.55,994.5,975.84,681.39
2018,8,3,13,0,928.0,124.0,3.6,37.7,985.0,945.55,663.0
2018,8,3,13,15,921.5,124.5,3.7,37.65,967.0,909.76,641.54
2018,8,3,13,30,915.0,125.0,3.8,37.6,949.0,871.43,618.24
2018,8,3,13,45,906.0,125.5,3.9,37.5,923.5,828.77,591.98
2018,8,3,14,0,897.0,126.0,4.0,37.4,898.0,784.15,564.08
2018,8,3,14,15,885.5,126.0,4.05,37.15,865.5,735.58,532.64
2018,8,3,14,30,874.0,126.0,4.1,36.9,833.0,685.73,498.3
2018,8,3,14,45,858.0,126.0,4.15,36.7,794.0,631.26,459.72
2018,8,3,15,0,842.0,126.0,4.2,36.5,755.0,576.71,419.96
2018,8,3,15,15,828.0,123.0,4.2,36.5,712.5,520.46,377.43
2018,8,3,15,30,814.0,120.0,4.2,36.5,670.0,464.32,333.77
2018,8,3,15,45,790.5,118.5,4.2,35.8,621.5,406.23,288.42
2018,8,3,16,0,767.0,117.0,4.2,35.1,573.0,349.85,243.11
2018,8,3,16,15,734.0,114.5,4.15,34.55,520.5,287.72,192.9
2018,8,3,16,30,701.0,112.0,4.1,34.0,468.0,232.72,148.27
2018,8,3,16,45,664.0,107.5,4.05,33.45,415.5,179.09,106.72
2018,8,3,17,0,627.0,103.0,4.0,32.9,363.0,129.81,73.07
2018,8,3,17,15,581.5,95.5,3.75,31.95,310.5,82.4,49.79
2018,8,3,17,30,536.0,88.0,3.5,31.0,258.0,62.43,46.78
2018,8,3,17,45,475.0,78.0,3.3,30.05,208.0,57.4,42.72
2018,8,3,18,0,414.0,68.0,3.1,29.1,158.0,50.64,36.99
2018,8,3,18,15,335.5,54.0,2.9,28.1,114.0,41.05,28.65
2018,8,3,18,30,257.0,40.0,2.7,27.1,70.0,31.03,19.58
2018,8,3,18,45,160.5,25.5,2.5,26.05,41.0,20.13,5.28
2018,8,3,19,0,64.0,11.0,2.3,25.0,12.0,10.48,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.5,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,20.0,10.5,7.63,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.7,21.0,39.92,0.0
2018,8,4,5,45,217.0,30.5,1.35,21.4,55.0,106.54,65.9
2018,8,4,6,0,320.0,45.0,1.5,22.1,89.0,169.13,122.87
2018,8,4,6,15,391.0,57.0,1.55,22.85,134.0,230.18,175.11
2018,8,4,6,30,462.0,69.0,1.6,23.6,179.0,297.97,231.76
2018,8,4,6,45,512.0,79.0,1.6,24.35,228.5,360.29,282.62
2018,8,4,7,0,562.0,89.0,1.6,25.1,278.0,426.95,334.86
2018,8,4,7,15,599.0,97.5,1.8,26.1,329.5,488.1,381.27
2018,8,4,7,30,636.0,106.0,2.0,27.1,381.0,551.47,427.68
2018,8,4,7,45,662.5,112.5,2.15,28.15,431.0,607.12,466.64
2018,8,4,8,0,689.0,119.0,2.3,29.2,481.0,663.26,504.71
2018,8,4,8,15,710.0,125.0,2.5,30.05,529.5,714.7,538.18
2018,8,4,8,30,731.0,131.0,2.7,30.9,578.0,765.52,570.36
2018,8,4,8,45,746.5,136.0,2.9,31.75,622.5,809.58,597.38
2018,8,4,9,0,762.0,141.0,3.1,32.6,667.0,852.04,622.97
2018,8,4,9,15,788.0,139.0,3.3,33.3,711.0,890.3,645.85
2018,8,4,9,30,814.0,137.0,3.5,34.0,755.0,931.19,670.24
2018,8,4,9,45,840.5,130.5,3.7,34.75,795.0,965.61,690.04
2018,8,4,10,0,867.0,124.0,3.9,35.5,835.0,989.39,702.93
2018,8,4,10,15,877.5,123.5,4.0,35.85,864.5,1009.65,714.21
2018,8,4,10,30,888.0,123.0,4.1,36.2,894.0,1026.72,723.54
2018,8,4,10,45,897.0,121.0,4.2,36.55,917.0,1037.37,728.91
2018,8,4,11,0,906.0,119.0,4.3,36.9,940.0,1044.56,732.24
2018,8,4,11,15,911.0,118.5,4.35,37.0,955.0,1045.71,732.39
2018,8,4,11,30,916.0,118.0,4.4,37.1,970.0,1043.25,730.43
2018,8,4,11,45,920.5,116.5,4.5,37.25,978.0,1035.65,725.51
2018,8,4,12,0,925.0,115.0,4.6,37.4,986.0,1024.44,718.45
2018,8,4,12,15,924.0,115.0,4.75,37.35,984.5,1005.88,707.65
2018,8,4,12,30,923.0,115.0,4.9,37.3,983.0,983.97,694.9
2018,8,4,12,45,921.0,114.5,5.0,37.3,974.0,957.42,678.91
2018,8,4,13,0,919.0,114.0,5.1,37.3,965.0,927.79,660.85
2018,8,4,13,15,919.0,111.0,5.2,37.1,949.5,894.54,640.83
2018,8,4,13,30,919.0,108.0,5.3,36.9,934.0,858.35,618.67
2018,8,4,13,45,918.0,104.5,5.35,36.7,911.5,818.12,593.3
2018,8,4,14,0,917.0,101.0,5.4,36.5,889.0,775.31,565.9
2018,8,4,14,15,912.5,99.0,5.45,36.2,859.5,729.04,536.04
2018,8,4,14,30,908.0,97.0,5.5,35.9,830.0,680.83,502.31
2018,8,4,14,45,901.5,94.0,5.5,35.55,794.0,628.77,464.66
2018,8,4,15,0,895.0,91.0,5.5,35.2,758.0,575.41,424.93
2018,8,4,15,15,883.5,89.0,5.5,35.2,716.0,519.38,381.42
2018,8,4,15,30,872.0,87.0,5.5,35.2,674.0,463.02,336.41
2018,8,4,15,45,857.5,85.0,5.45,34.2,628.0,405.42,290.41
2018,8,4,16,0,843.0,83.0,5.4,33.2,582.0,348.32,243.33
2018,8,4,16,15,823.0,80.5,5.25,32.55,532.5,285.26,190.61
2018,8,4,16,30,803.0,78.0,5.1,31.9,483.0,228.35,142.73
2018,8,4,16,45,774.5,74.5,5.0,31.25,430.5,171.31,97.27
2018,8,4,17,0,746.0,71.0,4.9,30.6,378.0,117.49,59.88
2018,8,4,17,15,708.0,66.5,4.65,29.8,325.5,66.04,35.69
2018,8,4,17,30,670.0,62.0,4.4,29.0,273.0,46.06,33.41
2018,8,4,17,45,614.0,56.5,4.2,28.2,222.0,39.66,28.07
2018,8,4,18,0,558.0,51.0,4.0,27.4,171.0,37.32,26.01
2018,8,4,18,15,471.5,43.0,3.65,26.5,125.0,32.67,21.81
2018,8,4,18,30,385.0,35.0,3.3,25.6,79.0,27.84,17.02
2018,8,4,18,45,247.5,23.5,2.9,24.75,46.5,19.29,3.6
2018,8,4,19,0,110.0,12.0,2.5,23.9,14.0,11.44,0.0
2018,8,4,19,15,55.0,6.0,2.45,23.35,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,5,5,15,91.5,8.5,1.55,16.6,12.0,0.0,0.0
2018,8,5,5,30,183.0,17.0,1.7,17.2,24.0,55.7,0.0
2018,8,5,5,45,324.0,27.0,1.85,17.8,62.0,132.65,81.49
2018,8,5,6,0,465.0,37.0,2.0,18.4,100.0,209.81,153.82
2018,8,5,6,15,402.5,42.0,2.1,19.2,113.5,218.16,168.14
2018,8,5,6,30,340.0,47.0,2.2,20.0,127.0,218.85,173.36
2018,8,5,6,45,184.0,81.5,2.25,20.8,126.0,186.98,149.38
2018,8,5,7,0,28.0,116.0,2.3,21.6,125.0,134.46,105.59
2018,8,5,7,15,62.0,145.5,2.35,22.5,170.5,187.72,148.7
2018,8,5,7,30,96.0,175.0,2.4,23.4,216.0,244.12,193.13
2018,8,5,7,45,254.0,176.0,2.45,24.3,304.0,377.05,298.06
2018,8,5,8,0,412.0,177.0,2.5,25.2,392.0,517.09,403.79
2018,8,5,8,15,648.5,127.5,2.6,26.1,504.5,669.52,516.17
2018,8,5,8,30,885.0,78.0,2.7,27.0,617.0,822.12,618.81
2018,8,5,8,45,898.5,80.5,2.75,27.85,663.5,866.69,644.25
2018,8,5,9,0,912.0,83.0,2.8,28.7,710.0,909.13,668.68
2018,8,5,9,15,917.5,87.0,2.95,29.5,750.5,943.59,688.38
2018,8,5,9,30,923.0,91.0,3.1,30.3,791.0,974.98,705.97
2018,8,5,9,45,925.0,96.0,3.2,31.05,825.0,1000.9,719.69
2018,8,5,10,0,927.0,101.0,3.3,31.8,859.0,1023.3,731.15
2018,8,5,10,15,933.5,102.0,3.45,32.25,888.5,1042.2,741.7
2018,8,5,10,30,940.0,103.0,3.6,32.7,918.0,1057.58,750.1
2018,8,5,10,45,945.0,104.0,3.7,33.1,941.0,1067.83,755.13
2018,8,5,11,0,950.0,105.0,3.8,33.5,964.0,1074.35,757.97
2018,8,5,11,15,953.5,106.0,3.9,33.75,980.0,1075.57,758.09
2018,8,5,11,30,957.0,107.0,4.0,34.0,996.0,1072.99,755.97
2018,8,5,11,45,958.5,107.0,4.1,34.2,1003.0,1063.61,749.86
2018,8,5,12,0,960.0,107.0,4.2,34.4,1010.0,1050.51,741.54
2018,8,5,12,15,963.0,105.0,4.25,34.45,1010.0,1033.2,730.8
2018,8,5,12,30,966.0,103.0,4.3,34.5,1010.0,1012.27,717.84
2018,8,5,12,45,968.5,100.5,4.4,34.55,1002.5,986.84,702.29
2018,8,5,13,0,971.0,98.0,4.5,34.6,995.0,957.95,684.49
2018,8,5,13,15,967.5,97.0,4.55,34.55,978.0,922.02,662.07
2018,8,5,13,30,964.0,96.0,4.6,34.5,961.0,883.21,637.62
2018,8,5,13,45,959.0,96.5,4.6,34.45,937.5,841.94,611.15
2018,8,5,14,0,954.0,97.0,4.6,34.4,914.0,798.23,582.81
2018,8,5,14,15,947.5,95.5,4.6,34.25,883.0,749.36,550.92
2018,8,5,14,30,941.0,94.0,4.6,34.1,852.0,698.64,515.36
2018,8,5,14,45,931.0,93.5,4.6,33.95,814.5,645.1,476.44
2018,8,5,15,0,921.0,93.0,4.6,33.8,777.0,590.49,435.62
2018,8,5,15,15,909.5,91.0,4.6,33.8,734.0,532.98,391.23
2018,8,5,15,30,898.0,89.0,4.6,33.8,691.0,475.1,345.23
2018,8,5,15,45,881.0,86.5,4.55,33.2,642.5,414.55,296.67
2018,8,5,16,0,864.0,84.0,4.5,32.6,594.0,354.77,247.31
2018,8,5,16,15,842.0,81.5,4.45,32.1,542.5,289.92,193.3
2018,8,5,16,30,820.0,79.0,4.4,31.6,491.0,231.41,144.26
2018,8,5,16,45,791.0,75.5,4.35,31.15,437.5,173.24,98.02
2018,8,5,17,0,762.0,72.0,4.3,30.7,384.0,118.36,60.16
2018,8,5,17,15,723.0,67.5,4.0,29.85,330.0,65.92,36.11
2018,8,5,17,30,684.0,63.0,3.7,29.0,276.0,47.1,34.29
2018,8,5,17,45,626.0,57.5,3.35,28.2,224.0,40.63,28.89
2018,8,5,18,0,568.0,52.0,3.0,27.4,172.0,38.35,26.87
2018,8,5,18,15,476.5,43.5,2.65,26.35,125.0,33.28,22.32
2018,8,5,18,30,385.0,35.0,2.3,25.3,78.0,28.02,17.09
2018,8,5,18,45,237.0,22.5,1.95,24.25,45.0,18.46,1.65
2018,8,5,19,0,89.0,10.0,1.6,23.2,12.0,9.53,0.0
2018,8,5,19,15,44.5,5.0,1.6,22.75,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.5,1.15,17.15,6.5,0.0,0.0
2018,8,6,5,30,47.0,11.0,1.3,17.9,13.0,20.6,0.0
2018,8,6,5,45,105.0,28.5,1.45,18.65,40.5,67.32,39.29
2018,8,6,6,0,163.0,46.0,1.6,19.4,68.0,112.42,81.94
2018,8,6,6,15,169.5,65.0,1.6,20.05,96.5,145.22,111.53
2018,8,6,6,30,176.0,84.0,1.6,20.7,125.0,178.4,140.47
2018,8,6,6,45,186.0,105.0,1.6,21.4,158.0,216.13,171.99
2018,8,6,7,0,196.0,126.0,1.6,22.1,191.0,254.5,202.93
2018,8,6,7,15,242.5,143.5,1.75,23.05,238.0,311.35,247.72
2018,8,6,7,30,289.0,161.0,1.9,24.0,285.0,372.3,294.41
2018,8,6,7,45,347.5,182.5,2.05,24.9,350.5,449.9,352.45
2018,8,6,8,0,406.0,204.0,2.2,25.8,416.0,531.75,411.76
2018,8,6,8,15,427.5,223.5,2.4,26.8,466.0,596.94,456.54
2018,8,6,8,30,449.0,243.0,2.6,27.8,516.0,651.85,493.21
2018,8,6,8,45,460.5,258.5,2.85,28.8,557.0,693.86,520.28
2018,8,6,9,0,472.0,274.0,3.1,29.8,598.0,734.86,546.22
2018,8,6,9,15,514.5,272.5,3.3,30.7,645.0,784.96,578.9
2018,8,6,9,30,557.0,271.0,3.5,31.6,692.0,835.16,611.01
2018,8,6,9,45,606.0,259.0,3.7,32.5,737.0,879.93,639.42
2018,8,6,10,0,655.0,247.0,3.9,33.4,782.0,928.09,669.54
2018,8,6,10,15,659.0,254.5,4.0,33.85,809.0,947.18,679.96
2018,8,6,10,30,663.0,262.0,4.1,34.3,836.0,963.41,688.72
2018,8,6,10,45,662.5,270.5,4.15,34.8,856.0,973.18,692.84
2018,8,6,11,0,662.0,279.0,4.2,35.3,876.0,979.88,695.11
2018,8,6,11,15,662.5,283.0,4.3,35.55,889.0,980.07,694.43
2018,8,6,11,30,663.0,287.0,4.4,35.8,902.0,977.25,691.95
2018,8,6,11,45,659.5,291.5,4.45,36.0,907.0,967.98,685.24
2018,8,6,12,0,656.0,296.0,4.5,36.2,912.0,955.9,676.82
2018,8,6,12,15,674.5,284.5,4.6,36.35,917.0,946.85,671.53
2018,8,6,12,30,693.0,273.0,4.7,36.5,922.0,934.51,664.09
2018,8,6,12,45,716.0,255.5,4.75,36.6,921.0,917.18,653.54
2018,8,6,13,0,739.0,238.0,4.8,36.7,920.0,896.24,640.37
2018,8,6,13,15,735.5,235.5,4.85,36.65,904.0,863.36,619.42
2018,8,6,13,30,732.0,233.0,4.9,36.6,888.0,828.35,596.64
2018,8,6,13,45,726.5,229.5,4.95,36.55,865.0,788.91,570.53
2018,8,6,14,0,721.0,226.0,5.0,36.5,842.0,747.84,542.86
2018,8,6,14,15,715.0,219.5,5.0,36.3,812.5,702.27,511.74
2018,8,6,14,30,709.0,213.0,5.0,36.1,783.0,655.54,479.14
2018,8,6,14,45,702.0,205.0,5.05,35.9,747.5,605.91,443.87
2018,8,6,15,0,695.0,197.0,5.1,35.7,712.0,555.62,407.15
2018,8,6,15,15,678.5,191.0,5.1,35.7,670.0,501.97,366.53
2018,8,6,15,30,662.0,185.0,5.1,35.7,628.0,449.07,325.49
2018,8,6,15,45,651.0,174.5,5.0,35.1,584.0,395.35,283.44
2018,8,6,16,0,640.0,164.0,4.9,34.5,540.0,342.27,240.81
2018,8,6,16,15,631.5,150.5,4.75,34.0,494.0,288.09,196.47
2018,8,6,16,30,623.0,137.0,4.6,33.5,448.0,234.65,152.75
2018,8,6,16,45,602.5,125.5,4.45,33.0,399.0,182.1,111.83
2018,8,6,17,0,582.0,114.0,4.3,32.5,350.0,132.06,77.28
2018,8,6,17,15,547.5,102.5,3.8,31.55,299.5,84.37,53.82
2018,8,6,17,30,513.0,91.0,3.3,30.6,249.0,65.68,49.58
2018,8,6,17,45,465.0,78.5,2.8,29.65,201.0,57.39,42.76
2018,8,6,18,0,417.0,66.0,2.3,28.7,153.0,49.38,35.93
2018,8,6,18,15,337.5,52.0,2.05,27.7,109.5,39.72,27.49
2018,8,6,18,30,258.0,38.0,1.8,26.7,66.0,29.63,18.13
2018,8,6,18,45,156.0,23.0,1.55,25.7,37.5,18.23,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.7,9.0,7.63,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.25,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.45,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.1,12.0,19.62,0.0
2018,8,7,5,45,94.5,25.0,1.2,19.7,35.5,59.39,32.83
2018,8,7,6,0,142.0,40.0,1.3,20.3,59.0,97.77,70.25
2018,8,7,6,15,124.5,48.0,1.35,20.95,70.0,106.63,80.48
2018,8,7,6,30,107.0,56.0,1.4,21.6,81.0,113.92,88.16
2018,8,7,6,45,57.0,80.5,1.5,22.3,94.0,109.45,85.06
2018,8,7,7,0,7.0,105.0,1.6,23.0,107.0,105.57,81.34
2018,8,7,7,15,20.0,132.0,1.7,23.9,140.0,140.88,109.61
2018,8,7,7,30,33.0,159.0,1.8,24.8,173.0,185.13,144.26
2018,8,7,7,45,74.0,189.5,1.85,25.75,226.5,247.54,192.79
2018,8,7,8,0,115.0,220.0,1.9,26.7,280.0,323.74,250.31
2018,8,7,8,15,241.5,227.5,2.0,27.5,369.0,445.33,342.07
2018,8,7,8,30,368.0,235.0,2.1,28.3,458.0,565.49,429.16
2018,8,7,8,45,488.5,224.5,2.15,29.15,544.5,681.45,509.65
2018,8,7,9,0,609.0,214.0,2.2,30.0,631.0,795.79,586.02
2018,8,7,9,15,636.5,216.5,2.25,30.8,675.5,840.75,612.63
2018,8,7,9,30,664.0,219.0,2.3,31.6,720.0,884.51,638.42
2018,8,7,9,45,659.5,228.0,2.35,32.45,745.5,902.76,646.81
2018,8,7,10,0,655.0,237.0,2.4,33.3,771.0,918.02,653.42
2018,8,7,10,15,677.5,236.5,2.5,33.75,806.0,947.21,670.59
2018,8,7,10,30,700.0,236.0,2.6,34.2,841.0,973.94,685.94
2018,8,7,10,45,722.0,232.0,2.7,34.65,869.5,993.81,696.98
2018,8,7,11,0,744.0,228.0,2.8,35.1,898.0,1010.7,706.26
2018,8,7,11,15,748.0,230.0,2.95,35.35,913.0,1012.51,707.28
2018,8,7,11,30,752.0,232.0,3.1,35.6,928.0,1011.06,706.46
2018,8,7,11,45,736.0,241.0,3.2,35.8,926.5,993.63,695.52
2018,8,7,12,0,720.0,250.0,3.3,36.0,925.0,973.31,682.91
2018,8,7,12,15,680.5,267.5,3.4,36.05,905.0,936.14,659.57
2018,8,7,12,30,641.0,285.0,3.5,36.1,885.0,897.29,634.36
2018,8,7,12,45,645.0,280.0,3.6,36.15,879.0,875.79,621.27
2018,8,7,13,0,649.0,275.0,3.7,36.2,873.0,851.81,606.31
2018,8,7,13,15,692.0,250.5,3.8,36.15,877.5,840.33,600.58
2018,8,7,13,30,735.0,226.0,3.9,36.1,882.0,823.92,591.31
2018,8,7,13,45,750.5,212.5,3.95,36.0,867.0,791.33,570.4
2018,8,7,14,0,766.0,199.0,4.0,35.9,852.0,755.54,546.97
2018,8,7,14,15,756.0,196.0,4.05,35.65,821.5,708.6,515.3
2018,8,7,14,30,746.0,193.0,4.1,35.4,791.0,660.7,482.22
2018,8,7,14,45,733.5,189.0,4.15,35.2,754.0,609.67,445.99
2018,8,7,15,0,721.0,185.0,4.2,35.0,717.0,558.39,408.59
2018,8,7,15,15,704.5,179.5,4.2,35.0,674.5,503.83,367.42
2018,8,7,15,30,688.0,174.0,4.2,35.0,632.0,449.96,325.69
2018,8,7,15,45,666.5,168.0,4.15,34.25,585.5,394.71,282.84
2018,8,7,16,0,645.0,162.0,4.1,33.5,539.0,341.23,240.23
2018,8,7,16,15,575.0,159.5,4.0,32.95,473.5,279.64,192.17
2018,8,7,16,30,505.0,157.0,3.9,32.4,408.0,225.81,150.83
2018,8,7,16,45,488.5,142.5,3.85,31.85,363.0,178.17,113.97
2018,8,7,17,0,472.0,128.0,3.8,31.3,318.0,132.6,82.3
2018,8,7,17,15,448.0,114.0,3.5,30.4,274.0,89.42,60.08
2018,8,7,17,30,424.0,100.0,3.2,29.5,230.0,71.53,54.71
2018,8,7,17,45,372.5,85.5,2.85,28.55,183.5,62.6,47.34
2018,8,7,18,0,321.0,71.0,2.5,27.6,137.0,53.2,39.29
2018,8,7,18,15,251.0,54.0,2.25,26.6,96.5,41.29,28.88
2018,8,7,18,30,181.0,37.0,2.0,25.6,56.0,28.81,17.41
2018,8,7,18,45,106.5,21.5,1.7,24.6,31.0,17.01,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.6,6.0,5.72,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.15,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,0.6,18.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,0.6,19.5,15.0,28.01,0.0
2018,8,8,5,45,163.5,28.5,0.6,20.05,46.0,88.18,48.89
2018,8,8,6,0,254.0,44.0,0.6,20.6,77.0,146.5,105.88
2018,8,8,6,15,273.0,59.5,0.6,21.35,109.5,185.72,141.15
2018,8,8,6,30,292.0,75.0,0.6,22.1,142.0,226.97,176.63
2018,8,8,6,45,243.5,99.0,0.65,22.85,164.5,237.94,187.07
2018,8,8,7,0,195.0,123.0,0.7,23.6,187.0,250.81,197.46
2018,8,8,7,15,212.0,145.0,0.9,24.75,225.5,295.14,231.7
2018,8,8,7,30,229.0,167.0,1.1,25.9,264.0,340.59,265.57
2018,8,8,7,45,304.5,177.5,1.3,27.1,324.5,414.58,320.77
2018,8,8,8,0,380.0,188.0,1.5,28.3,385.0,505.97,386.56
2018,8,8,8,15,533.0,168.5,1.7,29.35,474.0,619.52,467.96
2018,8,8,8,30,686.0,149.0,1.9,30.4,563.0,749.33,556.47
2018,8,8,8,45,716.0,151.0,2.15,31.45,612.5,801.03,587.9
2018,8,8,9,0,746.0,153.0,2.4,32.5,662.0,852.12,619.0
2018,8,8,9,15,754.0,160.0,2.45,33.2,701.5,887.68,638.88
2018,8,8,9,30,762.0,167.0,2.5,33.9,741.0,920.77,657.04
2018,8,8,9,45,764.5,175.5,2.55,34.55,774.5,947.56,671.18
2018,8,8,10,0,767.0,184.0,2.6,35.2,808.0,971.29,683.38
2018,8,8,10,15,777.5,186.0,2.65,35.6,837.5,992.7,694.83
2018,8,8,10,30,788.0,188.0,2.7,36.0,867.0,1004.74,700.52
2018,8,8,10,45,797.0,188.0,2.7,36.4,890.0,1016.49,705.74
2018,8,8,11,0,806.0,188.0,2.7,36.8,913.0,1024.94,709.02
2018,8,8,11,15,811.5,188.0,2.7,37.0,928.0,1026.5,708.81
2018,8,8,11,30,817.0,188.0,2.7,37.2,943.0,1024.64,706.68
2018,8,8,11,45,821.5,186.5,2.65,37.45,950.5,1016.87,700.5
2018,8,8,12,0,826.0,185.0,2.6,37.7,958.0,1005.71,692.43
2018,8,8,12,15,830.0,182.0,2.6,37.8,958.0,989.25,682.14
2018,8,8,12,30,834.0,179.0,2.6,37.9,958.0,969.54,669.97
2018,8,8,12,45,837.5,174.5,2.55,38.0,950.5,944.72,654.3
2018,8,8,13,0,841.0,170.0,2.5,38.1,943.0,916.83,636.79
2018,8,8,13,15,839.0,167.5,2.5,38.05,927.0,883.18,616.48
2018,8,8,13,30,837.0,165.0,2.5,38.0,911.0,846.98,594.46
2018,8,8,13,45,834.0,161.5,2.5,37.95,888.0,806.66,569.63
2018,8,8,14,0,831.0,158.0,2.5,37.9,865.0,764.18,542.87
2018,8,8,14,15,824.5,154.0,2.55,37.75,834.5,716.84,511.85
2018,8,8,14,30,818.0,150.0,2.6,37.6,804.0,668.03,478.99
2018,8,8,14,45,809.5,145.5,2.65,37.4,767.5,616.31,443.26
2018,8,8,15,0,801.0,141.0,2.7,37.2,731.0,563.76,405.8
2018,8,8,15,15,786.0,137.5,2.7,37.2,688.5,508.32,364.62
2018,8,8,15,30,771.0,134.0,2.7,37.2,646.0,453.21,322.45
2018,8,8,15,45,754.5,128.5,2.8,36.45,599.5,392.77,276.35
2018,8,8,16,0,738.0,123.0,2.9,35.7,553.0,336.46,231.72
2018,8,8,16,15,717.0,116.5,2.9,35.1,503.5,279.4,185.52
2018,8,8,16,30,696.0,110.0,2.9,34.5,454.0,224.38,141.02
2018,8,8,16,45,665.5,103.5,2.95,33.85,402.5,170.3,99.62
2018,8,8,17,0,635.0,97.0,3.0,33.2,351.0,119.83,66.03
2018,8,8,17,15,592.5,89.0,2.9,32.05,299.0,71.72,44.6
2018,8,8,17,30,550.0,81.0,2.8,30.9,247.0,57.59,42.76
2018,8,8,17,45,490.0,71.0,2.7,29.75,197.5,52.32,38.47
2018,8,8,18,0,430.0,61.0,2.6,28.6,148.0,46.73,33.68
2018,8,8,18,15,343.5,48.0,2.5,27.6,104.5,37.89,25.88
2018,8,8,18,30,257.0,35.0,2.4,26.6,61.0,27.33,15.96
2018,8,8,18,45,152.5,21.5,2.3,25.55,34.5,17.1,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.5,8.0,7.63,0.0
2018,8,8,19,15,24.0,4.0,2.05,23.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.15,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,21.7,16.0,32.24,0.0
2018,8,9,5,45,209.5,27.0,0.55,22.25,49.0,98.33,51.65
2018,8,9,6,0,326.0,41.0,0.7,22.8,82.0,167.43,119.43
2018,8,9,6,15,350.5,54.0,0.75,23.6,117.0,209.16,157.24
2018,8,9,6,30,375.0,67.0,0.8,24.4,152.0,254.36,196.15
2018,8,9,6,45,333.0,90.5,0.85,25.2,180.5,281.01,219.06
2018,8,9,7,0,291.0,114.0,0.9,26.0,209.0,293.19,229.22
2018,8,9,7,15,435.0,112.5,1.0,27.2,282.5,401.88,312.46
2018,8,9,7,30,579.0,111.0,1.1,28.4,356.0,520.0,398.75
2018,8,9,7,45,667.5,104.5,1.15,29.6,422.0,601.82,455.28
2018,8,9,8,0,756.0,98.0,1.2,30.8,488.0,686.32,510.73
2018,8,9,8,15,779.5,102.0,1.3,31.85,538.5,740.22,543.21
2018,8,9,8,30,803.0,106.0,1.4,32.9,589.0,793.48,574.73
2018,8,9,8,45,822.0,108.0,1.5,33.9,636.0,839.65,601.09
2018,8,9,9,0,841.0,110.0,1.6,34.9,683.0,884.22,625.97
2018,8,9,9,15,840.5,119.5,1.7,35.55,721.5,917.53,644.35
2018,8,9,9,30,840.0,129.0,1.8,36.2,760.0,947.57,660.65
2018,8,9,9,45,832.5,141.5,1.9,36.85,791.5,970.78,672.69
2018,8,9,10,0,825.0,154.0,2.0,37.5,823.0,990.19,682.45
2018,8,9,10,15,834.5,155.5,2.05,37.95,853.0,1010.96,693.11
2018,8,9,10,30,844.0,157.0,2.1,38.4,883.0,1028.53,701.83
2018,8,9,10,45,851.0,157.5,2.2,38.8,905.5,1039.16,707.22
2018,8,9,11,0,858.0,158.0,2.3,39.2,928.0,1046.32,710.67
2018,8,9,11,15,863.0,158.5,2.4,39.4,943.5,1047.92,711.51
2018,8,9,11,30,868.0,159.0,2.5,39.6,959.0,1045.94,710.35
2018,8,9,11,45,871.0,158.5,2.6,39.85,966.5,1028.1,699.64
2018,8,9,12,0,874.0,158.0,2.7,40.1,974.0,1016.48,692.82
2018,8,9,12,15,866.5,162.5,2.8,40.1,970.5,1004.6,686.57
2018,8,9,12,30,859.0,167.0,2.9,40.1,967.0,980.89,673.1
2018,8,9,12,45,847.0,172.0,2.95,40.1,955.0,950.66,655.26
2018,8,9,13,0,835.0,177.0,3.0,40.1,943.0,917.95,635.82
2018,8,9,13,15,831.5,175.0,3.05,40.0,926.0,883.57,615.47
2018,8,9,13,30,828.0,173.0,3.1,39.9,909.0,846.75,593.39
2018,8,9,13,45,809.0,176.5,3.15,39.75,880.0,800.78,565.3
2018,8,9,14,0,790.0,180.0,3.2,39.6,851.0,753.88,535.06
2018,8,9,14,15,795.0,170.5,3.25,39.3,824.5,711.01,507.3
2018,8,9,14,30,800.0,161.0,3.3,39.0,798.0,665.76,477.06
