Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,45,789.0,157.0,3.35,38.75,761.0,613.76,441.0
2018,8,9,15,0,778.0,153.0,3.4,38.5,724.0,561.22,403.48
2018,8,9,15,15,762.5,148.5,3.4,38.5,681.0,503.01,360.37
2018,8,9,15,30,747.0,144.0,3.4,38.5,638.0,447.4,317.87
2018,8,9,15,45,724.5,139.0,3.4,37.6,589.5,389.44,273.65
2018,8,9,16,0,702.0,134.0,3.4,36.7,541.0,333.24,229.46
2018,8,9,16,15,654.5,131.5,3.4,36.05,484.0,274.74,183.33
2018,8,9,16,30,607.0,129.0,3.4,35.4,427.0,221.48,141.68
2018,8,9,16,45,583.0,118.0,3.35,34.75,378.0,169.78,102.31
2018,8,9,17,0,559.0,107.0,3.3,34.1,329.0,121.02,69.69
2018,8,9,17,15,519.5,96.5,3.05,33.05,279.5,75.52,49.04
2018,8,9,17,30,480.0,86.0,2.8,32.0,230.0,61.57,45.85
2018,8,9,17,45,425.0,74.0,2.55,30.95,183.0,54.21,39.83
2018,8,9,18,0,370.0,62.0,2.3,29.9,136.0,46.48,33.24
2018,8,9,18,15,291.0,48.5,2.1,28.9,96.0,37.13,25.05
2018,8,9,18,30,212.0,35.0,1.9,27.9,56.0,27.36,15.65
2018,8,9,18,45,124.0,20.5,1.7,26.9,31.0,16.31,0.0
2018,8,9,19,0,36.0,6.0,1.5,25.9,6.0,5.72,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.45,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,10,5,15,24.0,5.5,0.85,22.6,6.0,0.0,0.0
2018,8,10,5,30,48.0,11.0,1.0,23.2,12.0,20.71,0.0
2018,8,10,5,45,149.5,27.0,1.15,23.8,43.0,81.71,40.08
2018,8,10,6,0,251.0,43.0,1.3,24.4,74.0,144.59,102.6
2018,8,10,6,15,332.0,56.5,1.4,25.2,118.0,205.13,153.83
2018,8,10,6,30,413.0,70.0,1.5,26.0,162.0,274.8,211.4
2018,8,10,6,45,465.5,80.0,1.6,26.85,210.0,334.72,260.27
2018,8,10,7,0,518.0,90.0,1.7,27.7,258.0,403.56,314.16
2018,8,10,7,15,563.5,98.0,1.55,28.9,310.0,467.26,360.96
2018,8,10,7,30,609.0,106.0,1.4,30.1,362.0,534.07,407.61
2018,8,10,7,45,641.0,112.5,1.25,31.3,413.0,592.49,445.86
2018,8,10,8,0,673.0,119.0,1.1,32.5,464.0,651.94,482.78
2018,8,10,8,15,693.0,125.5,1.15,33.25,512.0,702.66,514.11
2018,8,10,8,30,713.0,132.0,1.2,34.0,560.0,752.72,543.94
2018,8,10,8,45,732.0,136.0,1.25,34.8,605.0,798.12,569.98
2018,8,10,9,0,751.0,140.0,1.3,35.6,650.0,842.17,594.7
2018,8,10,9,15,767.0,143.5,1.4,36.15,692.0,876.83,614.38
2018,8,10,9,30,783.0,147.0,1.5,36.7,734.0,913.83,635.42
2018,8,10,9,45,791.5,151.5,1.65,37.25,769.0,942.35,651.67
2018,8,10,10,0,800.0,156.0,1.8,37.8,804.0,968.0,666.18
2018,8,10,10,15,806.5,160.0,1.95,38.1,833.0,988.11,678.01
2018,8,10,10,30,813.0,164.0,2.1,38.4,862.0,1005.02,687.98
2018,8,10,10,45,817.0,166.5,2.25,38.75,883.5,1014.51,693.39
2018,8,10,11,0,821.0,169.0,2.4,39.1,905.0,1020.59,696.87
2018,8,10,11,15,823.5,171.0,2.55,39.25,919.0,1021.2,697.7
2018,8,10,11,30,826.0,173.0,2.7,39.4,933.0,1018.36,696.55
2018,8,10,11,45,825.0,175.0,2.85,39.55,939.0,1008.62,691.25
2018,8,10,12,0,824.0,177.0,3.0,39.7,945.0,995.55,683.98
2018,8,10,12,15,821.5,179.0,3.1,39.65,944.0,977.82,674.06
2018,8,10,12,30,819.0,181.0,3.2,39.6,943.0,957.03,662.26
2018,8,10,12,45,813.5,182.5,3.35,39.6,933.0,930.08,646.75
2018,8,10,13,0,808.0,184.0,3.5,39.6,923.0,900.51,629.47
2018,8,10,13,15,800.5,184.5,3.6,39.35,905.5,865.85,609.14
2018,8,10,13,30,793.0,185.0,3.7,39.1,888.0,829.08,587.22
2018,8,10,13,45,782.0,185.0,3.8,38.9,863.0,787.21,561.38
2018,8,10,14,0,771.0,185.0,3.9,38.7,838.0,743.93,533.11
2018,8,10,14,15,760.5,182.0,3.9,38.35,806.5,696.91,501.73
2018,8,10,14,30,750.0,179.0,3.9,38.0,775.0,648.43,468.59
2018,8,10,14,45,736.0,176.0,3.95,37.65,738.0,597.17,432.75
2018,8,10,15,0,722.0,173.0,4.0,37.3,701.0,545.78,395.76
2018,8,10,15,15,705.5,168.5,4.0,37.3,659.5,491.99,355.36
2018,8,10,15,30,689.0,164.0,4.0,37.3,618.0,438.87,314.41
2018,8,10,15,45,667.5,158.0,4.0,36.35,571.5,383.51,271.98
2018,8,10,16,0,646.0,152.0,4.0,35.4,525.0,329.91,229.71
2018,8,10,16,15,613.5,145.5,4.0,34.7,474.0,275.09,185.98
2018,8,10,16,30,581.0,139.0,4.0,34.0,423.0,223.84,145.36
2018,8,10,16,45,547.5,129.0,3.95,33.35,372.5,172.78,106.8
2018,8,10,17,0,514.0,119.0,3.9,32.7,322.0,125.93,75.84
2018,8,10,17,15,467.0,107.5,3.7,31.75,271.0,81.85,55.61
2018,8,10,17,30,420.0,96.0,3.5,30.8,220.0,68.96,52.26
2018,8,10,17,45,347.5,80.5,3.35,29.85,169.5,59.1,44.1
2018,8,10,18,0,275.0,65.0,3.2,28.9,119.0,48.76,35.26
2018,8,10,18,15,202.0,50.0,3.05,28.05,83.0,38.31,26.06
2018,8,10,18,30,129.0,35.0,2.9,27.2,47.0,28.59,16.36
2018,8,10,18,45,71.0,19.5,2.7,26.35,25.5,16.21,0.0
2018,8,10,19,0,13.0,4.0,2.5,25.5,4.0,3.81,0.0
2018,8,10,19,15,6.5,2.0,2.4,25.05,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,23.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,11,5,15,8.0,5.0,0.9,22.05,5.0,0.0,0.0
2018,8,11,5,30,16.0,10.0,1.0,22.5,10.0,12.93,0.0
2018,8,11,5,45,63.5,26.5,1.1,22.95,33.0,52.84,23.01
2018,8,11,6,0,111.0,43.0,1.2,23.4,56.0,92.71,65.25
2018,8,11,6,15,196.5,61.5,1.25,24.1,99.0,152.33,114.55
2018,8,11,6,30,282.0,80.0,1.3,24.8,142.0,228.66,176.87
2018,8,11,6,45,286.5,97.0,1.3,25.5,174.5,257.42,201.3
2018,8,11,7,0,291.0,114.0,1.3,26.2,207.0,293.52,230.22
2018,8,11,7,15,319.0,131.5,1.45,27.1,250.5,344.24,269.32
2018,8,11,7,30,347.0,149.0,1.6,28.0,294.0,397.04,308.68
2018,8,11,7,45,386.0,163.0,1.7,28.85,344.0,466.37,358.92
2018,8,11,8,0,425.0,177.0,1.8,29.7,394.0,527.77,402.0
2018,8,11,8,15,458.0,189.5,1.9,30.5,445.0,584.81,440.88
2018,8,11,8,30,491.0,202.0,2.0,31.3,496.0,642.93,479.51
2018,8,11,8,45,559.0,198.0,2.1,32.1,557.5,713.41,526.56
2018,8,11,9,0,627.0,194.0,2.2,32.9,619.0,791.71,577.32
2018,8,11,9,15,621.5,209.0,2.3,33.45,652.0,819.99,593.21
2018,8,11,9,30,616.0,224.0,2.4,34.0,685.0,845.38,607.44
2018,8,11,9,45,634.5,229.5,2.5,34.55,724.0,881.09,628.84
2018,8,11,10,0,653.0,235.0,2.6,35.1,763.0,914.77,648.62
2018,8,11,10,15,642.0,248.5,2.75,35.45,783.0,925.15,653.79
2018,8,11,10,30,631.0,262.0,2.9,35.8,803.0,932.29,657.13
2018,8,11,10,45,557.5,303.5,3.0,36.15,790.5,900.13,633.55
2018,8,11,11,0,484.0,345.0,3.1,36.5,778.0,867.38,609.72
2018,8,11,11,15,518.5,338.5,3.2,36.65,809.0,891.11,625.69
2018,8,11,11,30,553.0,332.0,3.3,36.8,840.0,912.21,639.57
2018,8,11,11,45,611.5,303.0,3.4,36.9,868.5,932.0,653.71
2018,8,11,12,0,670.0,274.0,3.5,37.0,897.0,948.24,665.6
2018,8,11,12,15,633.5,292.0,3.6,36.95,880.5,914.73,643.75
2018,8,11,12,30,597.0,310.0,3.7,36.9,864.0,879.59,621.01
2018,8,11,12,45,663.0,270.0,3.75,36.8,880.0,882.14,625.26
2018,8,11,13,0,729.0,230.0,3.8,36.7,896.0,878.55,624.96
2018,8,11,13,15,726.5,226.5,3.85,36.45,880.0,845.65,604.58
2018,8,11,13,30,724.0,223.0,3.9,36.2,864.0,810.6,582.38
2018,8,11,13,45,715.5,220.5,3.95,35.95,839.5,769.85,555.89
2018,8,11,14,0,707.0,218.0,4.0,35.7,815.0,727.73,527.96
2018,8,11,14,15,703.0,210.5,3.95,35.3,786.0,682.96,497.77
2018,8,11,14,30,699.0,203.0,3.9,34.9,757.0,636.9,465.95
2018,8,11,14,45,689.0,196.5,3.9,34.55,721.0,587.08,430.63
2018,8,11,15,0,679.0,190.0,3.9,34.2,685.0,536.91,394.08
2018,8,11,15,15,662.0,184.5,3.9,34.2,643.5,484.11,354.05
2018,8,11,15,30,645.0,179.0,3.9,34.2,602.0,432.15,313.63
2018,8,11,15,45,627.5,171.0,3.8,33.25,557.5,378.91,272.33
2018,8,11,16,0,610.0,163.0,3.7,32.3,513.0,327.08,230.99
2018,8,11,16,15,588.0,153.0,3.6,31.75,465.5,274.0,187.91
2018,8,11,16,30,566.0,143.0,3.5,31.2,418.0,222.71,146.53
2018,8,11,16,45,535.0,132.0,3.45,30.6,368.0,172.28,108.12
2018,8,11,17,0,504.0,121.0,3.4,30.0,318.0,125.56,77.01
2018,8,11,17,15,462.0,109.0,3.25,29.25,269.0,81.77,56.92
2018,8,11,17,30,420.0,97.0,3.1,28.5,220.0,69.85,53.53
2018,8,11,17,45,364.0,82.5,3.0,27.75,173.5,60.81,45.93
2018,8,11,18,0,308.0,68.0,2.9,27.0,127.0,51.3,37.67
2018,8,11,18,15,234.0,50.5,2.75,26.25,87.5,38.86,26.67
2018,8,11,18,30,160.0,33.0,2.6,25.5,48.0,25.84,14.04
2018,8,11,18,45,89.5,18.5,2.5,24.8,26.0,17.63,0.0
2018,8,11,19,0,19.0,4.0,2.4,24.1,4.0,3.81,0.0
2018,8,11,19,15,9.5,2.0,2.35,23.6,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,21.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,12,5,15,26.0,5.5,0.65,19.15,6.0,0.0,0.0
2018,8,12,5,30,52.0,11.0,0.7,19.6,12.0,21.51,0.0
2018,8,12,5,45,139.0,27.0,0.75,20.0,41.0,78.19,33.07
2018,8,12,6,0,226.0,43.0,0.8,20.4,70.0,136.78,97.91
2018,8,12,6,15,305.0,57.5,0.8,20.9,113.0,196.16,148.96
2018,8,12,6,30,384.0,72.0,0.8,21.4,156.0,264.51,206.08
2018,8,12,6,45,444.5,82.5,0.8,21.9,205.0,327.37,257.71
2018,8,12,7,0,505.0,93.0,0.8,22.4,254.0,399.54,314.57
2018,8,12,7,15,550.5,100.5,0.8,23.1,305.0,462.2,361.88
2018,8,12,7,30,596.0,108.0,0.8,23.8,356.0,527.93,409.57
2018,8,12,7,45,632.0,113.5,0.8,24.5,407.5,587.5,450.94
2018,8,12,8,0,668.0,119.0,0.8,25.2,459.0,648.45,491.75
2018,8,12,8,15,670.0,129.5,0.85,26.15,500.0,689.45,516.81
2018,8,12,8,30,672.0,140.0,0.9,27.1,541.0,728.42,539.72
2018,8,12,8,45,699.5,142.5,0.9,28.05,588.5,778.02,568.53
2018,8,12,9,0,727.0,145.0,0.9,29.0,636.0,826.9,595.97
2018,8,12,9,15,713.5,161.5,0.95,29.85,668.0,853.0,609.29
2018,8,12,9,30,700.0,178.0,1.0,30.7,700.0,875.38,620.45
2018,8,12,9,45,744.0,168.0,1.1,31.55,746.5,920.2,646.29
2018,8,12,10,0,788.0,158.0,1.2,32.4,793.0,958.61,667.55
2018,8,12,10,15,803.0,156.5,1.25,33.2,824.0,981.08,678.34
2018,8,12,10,30,818.0,155.0,1.3,34.0,855.0,1000.57,687.51
2018,8,12,10,45,824.5,156.5,1.4,34.85,877.0,1011.54,692.25
2018,8,12,11,0,831.0,158.0,1.5,35.7,899.0,1019.12,695.1
2018,8,12,11,15,834.0,159.5,1.6,36.1,913.5,1019.7,695.15
2018,8,12,11,30,837.0,161.0,1.7,36.5,928.0,1016.8,693.26
2018,8,12,11,45,838.0,161.5,1.8,36.85,934.5,1007.41,687.71
2018,8,12,12,0,839.0,162.0,1.9,37.2,941.0,994.64,680.22
2018,8,12,12,15,831.0,166.5,2.0,37.35,937.0,973.96,668.53
2018,8,12,12,30,823.0,171.0,2.1,37.5,933.0,950.33,655.03
2018,8,12,12,45,796.0,185.5,2.2,37.65,916.5,916.39,635.06
2018,8,12,13,0,769.0,200.0,2.3,37.8,900.0,880.63,613.82
2018,8,12,13,15,784.0,187.0,2.45,37.75,889.5,853.29,598.53
2018,8,12,13,30,799.0,174.0,2.6,37.7,879.0,822.49,580.69
2018,8,12,13,45,800.5,167.5,2.7,37.6,857.5,783.91,557.38
2018,8,12,14,0,802.0,161.0,2.8,37.5,836.0,742.96,531.49
2018,8,12,14,15,792.0,159.0,2.9,37.25,805.0,696.03,500.62
2018,8,12,14,30,782.0,157.0,3.0,37.0,774.0,648.01,468.12
2018,8,12,14,45,768.5,154.5,3.1,36.7,737.0,596.62,432.36
2018,8,12,15,0,755.0,152.0,3.2,36.4,700.0,542.82,393.8
2018,8,12,15,15,739.0,148.0,3.2,36.4,658.0,488.03,352.62
2018,8,12,15,30,723.0,144.0,3.2,36.4,616.0,433.79,310.68
2018,8,12,15,45,700.5,140.0,3.4,35.5,569.5,377.94,267.77
2018,8,12,16,0,678.0,136.0,3.6,34.6,523.0,323.88,224.88
2018,8,12,16,15,649.5,129.5,3.65,33.85,473.0,268.22,180.05
2018,8,12,16,30,621.0,123.0,3.7,33.1,423.0,215.61,137.91
2018,8,12,16,45,585.5,115.5,3.75,32.4,372.0,164.5,99.33
2018,8,12,17,0,550.0,108.0,3.8,31.7,321.0,117.75,69.11
2018,8,12,17,15,504.0,97.5,3.7,30.6,270.5,72.61,55.32
2018,8,12,17,30,458.0,87.0,3.6,29.5,220.0,62.62,47.25
2018,8,12,17,45,396.0,75.0,3.45,28.4,173.0,55.26,41.12
2018,8,12,18,0,334.0,63.0,3.3,27.3,126.0,47.52,34.41
2018,8,12,18,15,253.5,47.0,3.15,26.35,86.0,36.16,24.36
2018,8,12,18,30,173.0,31.0,3.0,25.4,46.0,24.29,12.46
2018,8,12,18,45,96.0,17.5,2.85,24.5,25.0,16.68,0.0
2018,8,12,19,0,19.0,4.0,2.7,23.6,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.55,23.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.3,17.8,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,1.4,18.2,10.0,18.53,0.0
2018,8,13,5,45,85.0,21.0,1.55,18.6,28.5,50.78,17.31
2018,8,13,6,0,123.0,33.0,1.7,19.0,47.0,83.52,58.58
2018,8,13,6,15,165.5,48.0,1.65,19.7,77.5,123.45,93.65
2018,8,13,6,30,208.0,63.0,1.6,20.4,108.0,167.95,131.92
2018,8,13,6,45,104.0,80.0,1.6,21.05,102.5,139.39,110.03
2018,8,13,7,0,0.0,97.0,1.6,21.7,97.0,93.78,72.0
2018,8,13,7,15,1.0,114.0,1.6,22.6,114.5,110.87,85.61
2018,8,13,7,30,2.0,131.0,1.6,23.5,132.0,128.04,98.88
2018,8,13,7,45,5.0,148.5,1.6,24.45,151.0,147.23,113.48
2018,8,13,8,0,8.0,166.0,1.6,25.4,170.0,166.68,127.98
2018,8,13,8,15,19.0,194.5,1.6,26.35,205.5,204.1,156.36
2018,8,13,8,30,30.0,223.0,1.6,27.3,241.0,252.9,192.63
2018,8,13,8,45,74.0,261.5,1.6,28.25,310.0,332.43,251.79
2018,8,13,9,0,118.0,300.0,1.6,29.2,379.0,427.21,319.66
2018,8,13,9,15,335.0,266.5,1.65,30.05,511.5,603.0,447.23
2018,8,13,9,30,552.0,233.0,1.7,30.9,644.0,790.86,574.71
2018,8,13,9,45,645.5,208.0,1.7,31.75,710.5,869.39,622.39
2018,8,13,10,0,739.0,183.0,1.7,32.6,777.0,943.58,665.2
2018,8,13,10,15,747.0,186.0,1.8,33.15,805.0,963.14,675.28
2018,8,13,10,30,755.0,189.0,1.9,33.7,833.0,979.72,684.11
2018,8,13,10,45,761.0,191.0,2.0,34.25,854.5,983.62,685.19
2018,8,13,11,0,767.0,193.0,2.1,34.8,876.0,990.86,688.55
2018,8,13,11,15,770.0,195.0,2.25,35.05,890.0,991.81,689.45
2018,8,13,11,30,773.0,197.0,2.4,35.3,904.0,989.48,688.41
2018,8,13,11,45,774.0,198.0,2.55,35.55,910.5,980.9,683.56
2018,8,13,12,0,775.0,199.0,2.7,35.8,917.0,969.14,676.79
2018,8,13,12,15,779.5,196.5,2.85,35.85,917.5,954.2,668.58
2018,8,13,12,30,784.0,194.0,3.0,35.9,918.0,936.13,658.37
2018,8,13,12,45,788.0,189.0,3.15,35.95,911.0,912.12,644.33
2018,8,13,13,0,792.0,184.0,3.3,36.0,904.0,885.16,628.31
2018,8,13,13,15,786.0,183.5,3.4,35.85,887.0,851.14,607.79
2018,8,13,13,30,780.0,183.0,3.5,35.7,870.0,814.96,585.67
2018,8,13,13,45,764.0,185.5,3.6,35.5,843.0,771.89,558.38
2018,8,13,14,0,748.0,188.0,3.7,35.3,816.0,728.42,529.41
2018,8,13,14,15,710.0,198.0,3.75,35.0,776.5,674.86,492.62
2018,8,13,14,30,672.0,208.0,3.8,34.7,737.0,622.7,456.04
2018,8,13,14,45,692.0,188.5,3.85,34.35,710.5,579.95,426.1
2018,8,13,15,0,712.0,169.0,3.9,34.0,684.0,533.99,392.68
2018,8,13,15,15,695.0,164.0,3.9,34.0,642.0,479.93,351.42
2018,8,13,15,30,678.0,159.0,3.9,34.0,600.0,426.63,309.69
2018,8,13,15,45,654.5,154.0,3.95,33.0,554.0,371.96,267.17
2018,8,13,16,0,631.0,149.0,4.0,32.0,508.0,319.3,225.03
2018,8,13,16,15,595.5,143.0,3.95,31.3,456.5,265.05,181.2
2018,8,13,16,30,560.0,137.0,3.9,30.6,405.0,214.44,140.76
2018,8,13,16,45,527.0,128.0,3.9,29.9,357.0,165.76,103.86
2018,8,13,17,0,494.0,119.0,3.9,29.2,309.0,120.98,74.65
2018,8,13,17,15,448.0,107.0,3.8,28.25,259.5,77.87,60.3
2018,8,13,17,30,402.0,95.0,3.7,27.3,210.0,68.61,52.75
2018,8,13,17,45,339.5,79.5,3.55,26.35,162.5,58.72,44.4
2018,8,13,18,0,277.0,64.0,3.4,25.4,115.0,48.33,35.35
2018,8,13,18,15,206.0,47.0,3.3,24.5,78.0,36.2,24.53
2018,8,13,18,30,135.0,30.0,3.2,23.6,41.0,23.51,11.49
2018,8,13,18,45,74.0,16.5,3.1,22.75,22.0,15.73,0.0
2018,8,13,19,0,13.0,3.0,3.0,21.9,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.9,21.45,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,1.9,15.95,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,2.0,16.3,8.0,13.54,0.0
2018,8,14,5,45,96.0,25.0,2.05,16.7,34.5,59.31,17.84
2018,8,14,6,0,164.0,42.0,2.1,17.1,61.0,109.74,78.69
2018,8,14,6,15,182.0,52.5,2.1,17.65,83.5,135.81,104.16
2018,8,14,6,30,200.0,63.0,2.1,18.2,106.0,164.59,130.4
2018,8,14,6,45,100.0,64.0,2.1,18.75,85.5,118.81,94.24
2018,8,14,7,0,0.0,65.0,2.1,19.3,65.0,60.57,45.21
2018,8,14,7,15,0.0,79.0,2.05,20.0,79.0,74.09,56.28
2018,8,14,7,30,0.0,93.0,2.0,20.7,93.0,87.62,67.07
2018,8,14,7,45,0.0,110.5,1.95,21.4,110.5,104.68,80.52
2018,8,14,8,0,0.0,128.0,1.9,22.1,128.0,121.75,93.73
2018,8,14,8,15,3.0,154.0,1.9,22.9,156.0,149.8,115.51
2018,8,14,8,30,6.0,180.0,1.9,23.7,184.0,178.12,137.05
2018,8,14,8,45,16.5,210.0,1.85,24.5,221.0,217.19,166.74
2018,8,14,9,0,27.0,240.0,1.8,25.3,258.0,267.88,204.53
2018,8,14,9,15,58.0,283.5,1.8,26.1,325.5,342.9,260.18
2018,8,14,9,30,89.0,327.0,1.8,26.9,393.0,419.32,315.01
2018,8,14,9,45,327.5,286.0,1.8,27.7,546.0,629.88,468.99
2018,8,14,10,0,566.0,245.0,1.8,28.5,699.0,840.5,611.75
2018,8,14,10,15,684.5,202.0,1.9,29.05,771.0,918.72,660.58
2018,8,14,10,30,803.0,159.0,2.0,29.6,843.0,989.86,703.63
2018,8,14,10,45,810.5,159.5,2.15,30.2,865.0,1000.61,708.86
2018,8,14,11,0,818.0,160.0,2.3,30.8,887.0,1008.02,712.65
2018,8,14,11,15,823.0,160.0,2.4,31.2,901.5,1008.97,712.55
2018,8,14,11,30,828.0,160.0,2.5,31.6,916.0,1006.48,710.44
2018,8,14,11,45,831.0,159.5,2.65,32.0,923.0,998.03,705.17
2018,8,14,12,0,834.0,159.0,2.8,32.4,930.0,986.18,697.83
2018,8,14,12,15,839.5,155.5,2.85,32.6,930.5,970.33,687.73
2018,8,14,12,30,845.0,152.0,2.9,32.8,931.0,943.92,671.0
2018,8,14,12,45,851.0,146.0,3.0,33.0,924.0,920.38,656.52
2018,8,14,13,0,857.0,140.0,3.1,33.2,917.0,893.6,639.86
2018,8,14,13,15,854.0,138.5,3.2,33.2,900.5,860.26,619.34
2018,8,14,13,30,851.0,137.0,3.3,33.2,884.0,824.35,596.97
2018,8,14,13,45,846.0,135.0,3.4,33.2,860.5,784.03,571.4
2018,8,14,14,0,841.0,133.0,3.5,33.2,837.0,741.62,544.11
2018,8,14,14,15,833.0,130.5,3.55,32.95,806.0,695.64,512.83
2018,8,14,14,30,825.0,128.0,3.6,32.7,775.0,646.59,478.34
2018,8,14,14,45,814.5,124.5,3.7,32.45,738.0,594.0,440.48
2018,8,14,15,0,804.0,121.0,3.8,32.2,701.0,540.75,400.91
2018,8,14,15,15,784.0,120.0,3.8,32.2,657.0,484.79,357.52
2018,8,14,15,30,764.0,119.0,3.8,32.2,613.0,429.67,313.58
2018,8,14,15,45,729.5,119.0,3.85,31.3,562.5,367.93,264.91
2018,8,14,16,0,695.0,119.0,3.9,30.4,512.0,312.02,219.47
2018,8,14,16,15,679.0,111.0,3.9,29.8,465.5,257.31,173.68
2018,8,14,16,30,663.0,103.0,3.9,29.2,419.0,204.13,129.5
2018,8,14,16,45,628.0,96.5,3.9,28.55,367.5,151.48,89.05
2018,8,14,17,0,593.0,90.0,3.9,27.9,316.0,103.04,57.79
2018,8,14,17,15,558.5,81.0,3.85,27.0,268.0,56.94,42.93
2018,8,14,17,30,524.0,72.0,3.8,26.1,220.0,51.25,38.26
2018,8,14,17,45,463.0,62.5,3.75,25.15,173.0,46.12,33.89
2018,8,14,18,0,402.0,53.0,3.7,24.2,126.0,40.7,29.03
2018,8,14,18,15,303.5,40.5,3.6,23.4,85.5,32.06,21.12
2018,8,14,18,30,205.0,28.0,3.5,22.6,45.0,22.0,9.82
2018,8,14,18,45,109.5,15.0,3.45,21.75,23.5,14.3,0.0
2018,8,14,19,0,14.0,2.0,3.4,20.9,2.0,0.0,0.0
2018,8,14,19,15,7.0,1.0,3.35,20.4,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.5,1.55,15.9,5.0,0.0,0.0
2018,8,15,5,30,58.0,9.0,1.6,16.3,10.0,20.82,0.0
2018,8,15,5,45,169.0,23.0,1.65,16.7,39.0,80.18,19.73
2018,8,15,6,0,280.0,37.0,1.7,17.1,68.0,147.49,105.52
2018,8,15,6,15,365.5,48.0,1.65,17.75,111.5,210.22,161.43
2018,8,15,6,30,451.0,59.0,1.6,18.4,155.0,281.79,222.76
2018,8,15,6,45,448.5,74.5,1.5,19.0,192.0,323.45,259.04
2018,8,15,7,0,446.0,90.0,1.4,19.6,229.0,360.46,289.76
2018,8,15,7,15,492.5,98.0,1.3,20.4,278.0,420.19,336.39
2018,8,15,7,30,539.0,106.0,1.2,21.2,327.0,488.9,387.47
2018,8,15,7,45,371.0,147.5,1.15,21.95,309.0,439.29,345.97
2018,8,15,8,0,203.0,189.0,1.1,22.7,291.0,355.3,278.4
2018,8,15,8,15,399.0,170.0,1.05,23.6,396.5,517.72,401.23
2018,8,15,8,30,595.0,151.0,1.0,24.5,502.0,677.93,513.57
2018,8,15,8,45,553.0,179.5,0.95,25.4,526.0,688.29,514.46
2018,8,15,9,0,511.0,208.0,0.9,26.3,550.0,699.86,517.43
2018,8,15,9,15,487.5,234.5,1.0,27.1,577.0,721.26,529.08
2018,8,15,9,30,464.0,261.0,1.1,27.9,604.0,739.12,538.11
2018,8,15,9,45,655.5,189.5,1.2,28.7,700.0,859.34,618.42
2018,8,15,10,0,847.0,118.0,1.3,29.5,796.0,964.2,681.37
2018,8,15,10,15,855.5,119.0,1.45,30.05,825.0,983.66,691.84
2018,8,15,10,30,864.0,120.0,1.6,30.6,854.0,999.89,701.33
2018,8,15,10,45,870.0,120.5,1.8,31.2,876.0,1009.72,707.43
2018,8,15,11,0,876.0,121.0,2.0,31.8,898.0,1016.08,711.38
2018,8,15,11,15,879.5,122.0,2.1,32.15,912.5,1016.91,711.48
2018,8,15,11,30,883.0,123.0,2.2,32.5,927.0,1014.17,709.51
2018,8,15,11,45,885.0,123.0,2.35,32.85,934.0,1005.36,704.42
2018,8,15,12,0,887.0,123.0,2.5,33.2,941.0,993.07,697.2
2018,8,15,12,15,887.5,122.5,2.6,33.4,940.0,975.4,686.59
2018,8,15,12,30,888.0,122.0,2.7,33.6,939.0,954.42,673.93
2018,8,15,12,45,887.0,121.0,2.85,33.75,930.0,928.36,658.53
2018,8,15,13,0,886.0,120.0,3.0,33.9,921.0,899.26,641.04
2018,8,15,13,15,882.5,119.0,3.1,33.9,904.5,865.11,620.18
2018,8,15,13,30,879.0,118.0,3.2,33.9,888.0,828.33,597.4
2018,8,15,13,45,874.0,116.5,3.3,33.9,864.0,787.46,571.64
2018,8,15,14,0,869.0,115.0,3.4,33.9,840.0,744.41,544.09
2018,8,15,14,15,861.5,112.5,3.45,33.65,809.0,696.74,512.41
2018,8,15,14,30,854.0,110.0,3.5,33.4,778.0,647.53,477.87
2018,8,15,14,45,844.0,108.0,3.55,33.2,741.5,595.99,440.52
2018,8,15,15,0,834.0,106.0,3.6,33.0,705.0,543.6,401.39
2018,8,15,15,15,817.5,104.5,3.6,33.0,662.0,485.45,356.5
2018,8,15,15,30,801.0,103.0,3.6,33.0,619.0,429.57,311.96
2018,8,15,15,45,783.0,99.5,3.65,32.2,572.5,372.04,265.93
2018,8,15,16,0,765.0,96.0,3.7,31.4,526.0,315.65,219.44
2018,8,15,16,15,737.0,93.0,3.7,30.8,475.5,258.63,171.91
2018,8,15,16,30,709.0,90.0,3.7,30.2,425.0,200.49,124.22
2018,8,15,16,45,674.0,85.0,3.75,29.55,373.0,146.42,82.86
2018,8,15,17,0,639.0,80.0,3.8,28.9,321.0,96.47,51.25
2018,8,15,17,15,584.0,74.5,3.75,28.0,268.5,50.65,37.43
2018,8,15,17,30,529.0,69.0,3.7,27.1,216.0,48.96,36.15
2018,8,15,17,45,476.5,59.0,3.65,26.15,170.0,43.31,31.33
2018,8,15,18,0,424.0,49.0,3.6,25.2,124.0,37.3,25.99
2018,8,15,18,15,322.0,38.0,3.55,24.35,84.0,29.93,19.17
2018,8,15,18,30,220.0,27.0,3.5,23.5,44.0,22.13,9.03
2018,8,15,18,45,118.0,14.5,3.4,22.65,23.0,13.82,0.0
2018,8,15,19,0,16.0,2.0,3.3,21.8,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.25,21.35,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.5,1.4,16.55,5.0,0.0,0.0
2018,8,16,5,30,64.0,9.0,1.4,16.9,10.0,22.06,0.0
2018,8,16,5,45,185.0,22.0,1.35,17.3,39.0,83.18,13.3
2018,8,16,6,0,306.0,35.0,1.3,17.7,68.0,154.58,109.61
2018,8,16,6,15,394.5,45.0,1.2,18.45,112.0,218.18,166.43
2018,8,16,6,30,483.0,55.0,1.1,19.2,156.0,291.49,228.68
2018,8,16,6,45,543.0,61.5,1.0,19.95,205.5,355.86,282.21
2018,8,16,7,0,603.0,68.0,0.9,20.7,255.0,425.64,337.49
2018,8,16,7,15,644.0,73.5,0.85,21.75,306.5,487.81,384.19
2018,8,16,7,30,685.0,79.0,0.8,22.8,358.0,552.58,430.45
2018,8,16,7,45,714.5,83.0,0.75,23.8,409.0,607.41,467.49
2018,8,16,8,0,744.0,87.0,0.7,24.8,460.0,665.29,503.58
2018,8,16,8,15,765.5,90.5,0.85,25.8,508.5,716.59,536.13
2018,8,16,8,30,787.0,94.0,1.0,26.8,557.0,767.15,567.53
2018,8,16,8,45,804.0,97.0,1.15,27.8,602.5,812.21,594.68
2018,8,16,9,0,821.0,100.0,1.3,28.8,648.0,855.59,620.32
2018,8,16,9,15,829.5,103.5,1.4,29.6,687.0,882.48,634.89
2018,8,16,9,30,838.0,107.0,1.5,30.4,726.0,913.75,652.32
2018,8,16,9,45,842.0,112.0,1.65,31.25,759.5,939.53,666.58
2018,8,16,10,0,846.0,117.0,1.8,32.1,793.0,962.11,678.8
2018,8,16,10,15,854.0,118.0,1.9,32.75,821.5,981.04,688.69
2018,8,16,10,30,862.0,119.0,2.0,33.4,850.0,996.73,696.63
2018,8,16,10,45,867.5,120.0,2.05,34.1,871.5,1006.54,700.32
2018,8,16,11,0,873.0,121.0,2.1,34.8,893.0,1012.87,702.02
2018,8,16,11,15,876.5,121.0,2.15,35.15,907.0,1012.62,700.84
2018,8,16,11,30,880.0,121.0,2.2,35.5,921.0,1008.83,697.69
2018,8,16,11,45,882.0,121.5,2.25,35.9,928.0,1000.52,691.78
2018,8,16,12,0,884.0,122.0,2.3,36.3,935.0,988.73,683.87
2018,8,16,12,15,883.0,122.0,2.4,36.45,933.0,970.12,673.06
2018,8,16,12,30,882.0,122.0,2.5,36.6,931.0,948.27,660.25
2018,8,16,12,45,879.0,122.0,2.55,36.75,921.5,921.46,643.91
2018,8,16,13,0,876.0,122.0,2.6,36.9,912.0,891.71,625.7
2018,8,16,13,15,873.5,120.5,2.7,36.8,896.0,858.15,605.95
2018,8,16,13,30,871.0,119.0,2.8,36.7,880.0,821.93,584.26
2018,8,16,13,45,866.5,117.0,2.9,36.6,856.0,781.19,559.32
2018,8,16,14,0,862.0,115.0,3.0,36.5,832.0,738.26,532.58
2018,8,16,14,15,855.0,112.5,3.05,36.25,801.5,691.17,501.71
2018,8,16,14,30,848.0,110.0,3.1,36.0,771.0,642.51,468.07
2018,8,16,14,45,839.0,107.5,3.2,35.7,735.0,591.32,431.86
2018,8,16,15,0,830.0,105.0,3.3,35.4,699.0,539.2,393.71
2018,8,16,15,15,809.0,105.0,3.3,35.4,654.5,480.43,348.89
2018,8,16,15,30,788.0,105.0,3.3,35.4,610.0,424.42,304.8
2018,8,16,15,45,778.5,98.5,3.4,34.6,566.0,367.99,260.07
2018,8,16,16,0,769.0,92.0,3.5,33.8,522.0,311.77,214.04
2018,8,16,16,15,747.0,88.0,3.5,33.15,473.0,255.11,167.05
2018,8,16,16,30,725.0,84.0,3.5,32.5,424.0,200.56,122.34
2018,8,16,16,45,693.5,79.0,3.55,31.85,373.0,142.38,78.19
2018,8,16,17,0,662.0,74.0,3.6,31.2,322.0,91.54,46.61
2018,8,16,17,15,616.5,68.0,3.5,30.2,270.5,45.86,33.05
2018,8,16,17,30,571.0,62.0,3.4,29.2,219.0,43.5,31.2
2018,8,16,17,45,504.0,54.5,3.35,28.25,171.0,39.7,27.97
2018,8,16,18,0,437.0,47.0,3.3,27.3,123.0,35.73,24.38
2018,8,16,18,15,335.0,36.5,3.15,26.45,83.0,28.75,17.92
2018,8,16,18,30,233.0,26.0,3.0,25.6,43.0,21.38,7.35
2018,8,16,18,45,124.0,14.0,2.9,24.8,22.5,13.34,0.0
2018,8,16,19,0,15.0,2.0,2.8,24.0,2.0,0.0,0.0
2018,8,16,19,15,7.5,1.0,2.65,23.6,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.35,19.6,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.3,20.1,9.0,21.72,0.0
2018,8,17,5,45,174.0,20.0,0.25,20.6,35.5,77.84,3.62
2018,8,17,6,0,281.0,32.0,0.2,21.1,62.0,143.46,99.13
2018,8,17,6,15,387.5,42.0,0.2,21.9,108.0,212.23,158.18
2018,8,17,6,30,494.0,52.0,0.2,22.7,154.0,292.94,224.08
2018,8,17,6,45,553.0,58.5,0.2,23.5,203.5,357.31,275.97
2018,8,17,7,0,612.0,65.0,0.2,24.3,253.0,427.02,329.62
2018,8,17,7,15,652.5,69.5,0.25,25.45,304.0,488.11,374.44
2018,8,17,7,30,693.0,74.0,0.3,26.6,355.0,549.63,417.63
2018,8,17,7,45,722.0,78.0,0.35,27.8,406.0,606.87,455.74
2018,8,17,8,0,751.0,82.0,0.4,29.0,457.0,664.68,491.22
2018,8,17,8,15,773.0,85.0,0.55,29.95,505.5,716.06,523.21
2018,8,17,8,30,795.0,88.0,0.7,30.9,554.0,766.71,554.15
2018,8,17,8,45,811.5,91.0,0.9,31.9,599.5,811.62,581.41
2018,8,17,9,0,828.0,94.0,1.1,32.9,645.0,847.95,602.83
2018,8,17,9,15,840.0,96.0,1.2,33.45,685.0,883.6,623.37
2018,8,17,9,30,852.0,98.0,1.3,34.0,725.0,916.79,642.21
2018,8,17,9,45,861.5,99.5,1.45,34.6,760.0,944.33,658.01
2018,8,17,10,0,871.0,101.0,1.6,35.2,795.0,968.89,671.96
2018,8,17,10,15,878.0,102.5,1.75,35.6,823.5,987.82,683.02
2018,8,17,10,30,885.0,104.0,1.9,36.0,852.0,1003.39,692.1
2018,8,17,10,45,890.0,105.0,2.05,36.4,874.0,1012.93,697.59
2018,8,17,11,0,895.0,106.0,2.2,36.8,896.0,1018.9,701.0
2018,8,17,11,15,898.5,106.0,2.3,37.0,910.0,1018.69,700.79
2018,8,17,11,30,902.0,106.0,2.4,37.2,924.0,1014.85,698.52
2018,8,17,11,45,903.5,106.5,2.55,37.35,931.0,1005.93,693.87
2018,8,17,12,0,905.0,107.0,2.7,37.5,938.0,993.43,687.07
2018,8,17,12,15,904.0,107.0,2.8,37.5,936.0,974.53,676.33
2018,8,17,12,30,903.0,107.0,2.9,37.5,934.0,952.29,663.53
2018,8,17,12,45,899.5,108.5,3.0,37.5,925.0,926.04,648.17
2018,8,17,13,0,896.0,110.0,3.1,37.5,916.0,896.78,630.81
2018,8,17,13,15,893.0,108.5,3.2,37.35,899.0,862.16,610.26
2018,8,17,13,30,890.0,107.0,3.3,37.2,882.0,824.85,587.75
2018,8,17,13,45,884.5,106.0,3.35,37.05,858.0,783.56,562.1
2018,8,17,14,0,879.0,105.0,3.4,36.9,834.0,740.09,534.71
2018,8,17,14,15,871.5,103.0,3.45,36.65,803.0,692.35,503.51
2018,8,17,14,30,864.0,101.0,3.5,36.4,772.0,643.05,469.21
2018,8,17,14,45,854.5,99.0,3.55,36.15,735.5,591.23,432.1
2018,8,17,15,0,845.0,97.0,3.6,35.9,699.0,538.5,393.12
2018,8,17,15,15,831.5,94.5,3.6,35.9,656.5,482.74,350.24
2018,8,17,15,30,818.0,92.0,3.6,35.9,614.0,426.98,306.07
2018,8,17,15,45,801.0,89.5,3.6,35.1,568.0,366.53,258.19
2018,8,17,16,0,784.0,87.0,3.6,34.3,522.0,310.26,212.01
2018,8,17,16,15,762.5,82.5,3.55,33.75,472.5,252.4,163.95
2018,8,17,16,30,741.0,78.0,3.5,33.2,423.0,196.6,118.23
2018,8,17,16,45,710.0,74.0,3.45,32.7,372.0,142.36,77.32
2018,8,17,17,0,679.0,70.0,3.4,32.2,321.0,91.78,46.62
2018,8,17,17,15,635.0,64.0,3.25,31.35,269.5,43.02,30.5
2018,8,17,17,30,591.0,58.0,3.1,30.5,218.0,40.5,28.5
2018,8,17,17,45,524.5,51.0,3.0,29.7,170.0,36.97,25.47
2018,8,17,18,0,458.0,44.0,2.9,28.9,122.0,33.28,22.12
2018,8,17,18,15,354.0,34.5,2.75,28.15,82.0,27.1,16.33
2018,8,17,18,30,250.0,25.0,2.6,27.4,42.0,20.62,5.43
2018,8,17,18,45,133.5,14.0,2.45,26.65,22.0,13.34,0.0
2018,8,17,19,0,17.0,3.0,2.3,25.9,2.0,0.0,0.0
2018,8,17,19,15,8.5,1.5,2.2,25.55,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,18,5,15,45.0,4.5,0.7,23.05,5.0,0.0,0.0
2018,8,18,5,30,90.0,9.0,0.8,23.6,10.0,27.48,0.0
2018,8,18,5,45,162.0,18.0,0.85,24.15,30.5,72.14,0.0
2018,8,18,6,0,234.0,27.0,0.9,24.7,51.0,122.72,82.91
2018,8,18,6,15,259.0,39.5,0.9,25.4,80.5,156.87,115.78
2018,8,18,6,30,284.0,52.0,0.9,26.1,110.0,196.85,150.5
2018,8,18,6,45,155.0,81.0,0.95,26.85,114.0,174.12,134.62
2018,8,18,7,0,26.0,110.0,1.0,27.6,118.0,129.04,98.45
2018,8,18,7,15,93.5,133.0,1.15,28.8,169.5,203.25,157.25
2018,8,18,7,30,161.0,156.0,1.3,30.0,221.0,276.3,213.28
2018,8,18,7,45,441.0,124.5,1.45,31.15,336.0,462.11,354.45
2018,8,18,8,0,721.0,93.0,1.6,32.3,451.0,655.22,491.34
2018,8,18,8,15,787.0,84.5,1.75,33.05,512.5,726.44,536.17
2018,8,18,8,30,853.0,76.0,1.9,33.8,574.0,793.94,578.36
2018,8,18,8,45,867.5,78.5,2.05,34.5,620.0,838.35,604.72
2018,8,18,9,0,882.0,81.0,2.2,35.2,666.0,880.76,629.59
2018,8,18,9,15,879.5,89.5,2.3,35.7,704.0,912.27,647.34
2018,8,18,9,30,877.0,98.0,2.4,36.2,742.0,940.22,662.82
2018,8,18,9,45,869.0,109.0,2.5,36.7,773.0,962.04,674.45
2018,8,18,10,0,861.0,120.0,2.6,37.2,804.0,979.9,683.68
2018,8,18,10,15,867.5,122.5,2.7,37.45,833.0,999.06,694.51
2018,8,18,10,30,874.0,125.0,2.8,37.7,862.0,1014.85,703.31
2018,8,18,10,45,878.5,126.5,2.9,37.95,884.0,1024.1,708.21
2018,8,18,11,0,883.0,128.0,3.0,38.2,906.0,1029.79,711.08
2018,8,18,11,15,886.0,129.5,3.05,38.25,920.5,1030.37,711.14
2018,8,18,11,30,889.0,131.0,3.1,38.3,935.0,1027.34,709.15
2018,8,18,11,45,890.0,131.5,3.2,38.35,941.5,1017.72,703.64
2018,8,18,12,0,891.0,132.0,3.3,38.4,948.0,1004.59,696.08
2018,8,18,12,15,889.0,133.5,3.4,38.35,946.5,986.14,685.55
2018,8,18,12,30,887.0,135.0,3.5,38.3,945.0,964.42,673.01
2018,8,18,12,45,883.0,135.5,3.6,38.25,935.0,936.76,656.69
2018,8,18,13,0,879.0,136.0,3.7,38.2,925.0,906.2,638.45
2018,8,18,13,15,875.5,135.5,3.8,38.05,908.5,872.36,618.22
2018,8,18,13,30,872.0,135.0,3.9,37.9,892.0,835.89,596.08
2018,8,18,13,45,862.5,135.5,4.0,37.7,866.5,793.29,569.76
2018,8,18,14,0,853.0,136.0,4.1,37.5,841.0,750.7,543.07
2018,8,18,14,15,848.5,132.0,4.15,37.25,811.0,703.1,510.84
2018,8,18,14,30,844.0,128.0,4.2,37.0,781.0,653.78,476.54
2018,8,18,14,45,833.0,125.0,4.25,36.7,743.0,600.12,438.22
2018,8,18,15,0,822.0,122.0,4.3,36.4,705.0,545.8,398.24
2018,8,18,15,15,807.0,119.0,4.3,36.4,662.0,489.2,354.8
2018,8,18,15,30,792.0,116.0,4.3,36.4,619.0,432.9,310.35
2018,8,18,15,45,773.5,112.0,4.3,35.6,572.0,375.03,264.51
2018,8,18,16,0,755.0,108.0,4.3,34.8,525.0,314.79,215.72
2018,8,18,16,15,722.0,104.5,4.2,34.15,472.0,256.17,167.82
2018,8,18,16,30,689.0,101.0,4.1,33.5,419.0,201.01,123.5
2018,8,18,16,45,651.5,94.0,4.05,32.9,365.5,146.16,82.76
2018,8,18,17,0,614.0,87.0,4.0,32.3,312.0,95.85,52.35
2018,8,18,17,15,581.0,77.5,3.7,31.35,263.5,53.73,39.45
2018,8,18,17,30,548.0,68.0,3.4,30.4,215.0,48.86,35.51
2018,8,18,17,45,475.0,59.0,3.15,29.5,166.0,44.01,31.38
2018,8,18,18,0,402.0,50.0,2.9,28.6,117.0,38.93,26.81
2018,8,18,18,15,294.0,37.0,2.65,27.75,76.5,29.67,18.32
2018,8,18,18,30,186.0,24.0,2.4,26.9,36.0,18.98,2.84
2018,8,18,18,45,96.0,12.5,2.15,26.05,18.5,11.91,0.0
2018,8,18,19,0,6.0,1.0,1.9,25.2,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.8,24.75,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,19,5,15,32.0,4.0,0.75,20.7,4.0,0.0,0.0
2018,8,19,5,30,64.0,8.0,0.8,21.3,8.0,21.06,0.0
2018,8,19,5,45,132.5,19.0,0.85,21.85,29.0,64.13,0.0
2018,8,19,6,0,201.0,30.0,0.9,22.4,50.0,113.47,76.79
2018,8,19,6,15,210.0,45.0,1.0,23.1,77.0,145.52,108.4
2018,8,19,6,30,219.0,60.0,1.1,23.8,104.0,178.49,137.72
2018,8,19,6,45,117.5,83.0,1.15,24.5,107.5,150.8,117.37
2018,8,19,7,0,16.0,106.0,1.2,25.2,111.0,113.23,86.77
2018,8,19,7,15,15.5,123.0,1.35,26.2,128.5,130.06,99.93
2018,8,19,7,30,15.0,140.0,1.5,27.2,146.0,146.83,112.56
2018,8,19,7,45,27.5,165.5,1.65,28.2,178.5,190.27,145.95
2018,8,19,8,0,40.0,191.0,1.8,29.2,211.0,227.44,173.71
2018,8,19,8,15,139.0,217.0,2.0,30.1,296.5,344.77,263.42
2018,8,19,8,30,238.0,243.0,2.2,31.0,382.0,471.1,355.88
2018,8,19,8,45,502.5,187.0,2.4,31.95,510.5,654.28,489.2
2018,8,19,9,0,767.0,131.0,2.6,32.9,639.0,842.91,615.44
2018,8,19,9,15,824.5,118.5,2.7,33.4,695.5,902.5,650.83
2018,8,19,9,30,882.0,106.0,2.8,33.9,752.0,953.85,681.36
2018,8,19,9,45,885.0,111.5,2.9,34.45,786.5,980.08,695.51
2018,8,19,10,0,888.0,117.0,3.0,35.0,821.0,1002.89,707.69
2018,8,19,10,15,895.5,118.5,3.1,35.4,850.5,1022.3,718.22
2018,8,19,10,30,903.0,120.0,3.2,35.8,880.0,1038.27,726.68
2018,8,19,10,45,908.5,121.5,3.25,36.15,903.0,1048.68,731.55
