Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,0,914.0,123.0,3.3,36.5,926.0,1055.41,734.3
2018,8,19,11,15,918.5,123.0,3.35,36.65,941.0,1055.85,733.92
2018,8,19,11,30,923.0,123.0,3.4,36.8,956.0,1052.56,731.43
2018,8,19,11,45,925.5,123.0,3.5,36.95,963.5,1043.56,725.92
2018,8,19,12,0,928.0,123.0,3.6,37.1,971.0,1030.88,718.25
2018,8,19,12,15,929.5,122.0,3.6,37.1,970.0,1012.6,706.94
2018,8,19,12,30,931.0,121.0,3.6,37.1,969.0,990.81,693.54
2018,8,19,12,45,931.0,119.5,3.65,37.1,960.0,963.73,677.17
2018,8,19,13,0,931.0,118.0,3.7,37.1,951.0,933.38,658.7
2018,8,19,13,15,928.0,116.5,3.7,36.95,933.5,897.36,636.64
2018,8,19,13,30,925.0,115.0,3.7,36.8,916.0,858.52,612.63
2018,8,19,13,45,920.0,113.5,3.7,36.65,891.0,815.5,585.67
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,770.17,556.91
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,720.9,524.36
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,669.93,488.76
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,615.11,449.45
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,559.31,408.18
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,492.43,357.35
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,430.89,309.21
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,375.67,264.86
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,319.13,218.01
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,258.65,168.52
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,198.03,120.0
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,141.52,78.53
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,90.85,48.79
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,50.36,36.81
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,45.77,33.08
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,40.34,28.45
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,34.59,23.32
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,27.06,16.2
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.07,0.54
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,22.53,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,72.16,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,132.57,91.15
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,180.69,137.62
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,235.32,185.87
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,166.71,133.31
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,72.11,54.59
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,81.98,62.56
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,91.91,70.26
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,109.02,83.57
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,126.12,96.59
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,136.48,104.12
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,146.91,111.61
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,168.55,127.82
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,190.41,143.91
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,366.95,279.61
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,542.49,406.83
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,768.32,568.05
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,979.55,704.45
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,1006.66,718.58
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,1021.84,726.91
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,1026.2,728.14
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,1036.29,733.17
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,1029.06,727.82
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,1027.78,726.46
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,1018.97,720.4
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,1006.63,712.25
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,986.12,699.88
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,962.44,685.51
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,930.94,665.77
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,902.68,648.11
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,862.3,622.89
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,820.45,596.5
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,778.86,570.0
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,735.43,540.61
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,689.91,509.39
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,642.16,475.74
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,585.26,434.59
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,528.81,392.55
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,460.0,339.8
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,398.77,291.79
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,347.8,250.78
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,294.86,206.68
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,238.3,161.31
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,189.67,123.56
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,135.98,85.52
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,93.12,60.02
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,70.85,54.9
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,72.2,56.19
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,57.4,43.45
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,42.51,30.36
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,27.96,17.04
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,13.46,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,7.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,18.63,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,68.11,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,129.89,88.43
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,168.12,128.16
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,210.69,167.14
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,144.55,115.94
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,44.76,32.14
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,64.29,48.46
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,84.75,65.15
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,83.9,64.0
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,83.09,62.9
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,111.64,85.58
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,140.52,108.0
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,156.64,119.94
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,172.78,131.74
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,218.28,166.45
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,275.62,209.24
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,385.79,291.11
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,511.48,380.36
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,729.37,537.57
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,930.98,673.63
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,988.7,707.2
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,1041.66,738.76
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,1035.82,734.71
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,1026.26,728.94
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,1016.44,722.57
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,1003.14,714.06
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,988.49,705.18
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,970.11,693.96
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,939.14,675.0
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,905.6,654.25
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,871.0,632.52
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,833.75,608.86
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,786.6,578.19
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,735.82,543.58
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,694.96,515.81
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,650.22,484.32
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,591.35,441.05
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,532.87,396.91
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,475.37,351.98
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,418.3,306.04
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,352.52,253.7
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,293.98,205.95
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,237.44,158.92
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,183.77,115.06
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,132.92,76.45
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,84.65,47.26
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,49.88,37.17
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,45.26,33.31
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,40.24,28.9
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,34.98,24.03
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,26.02,15.31
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,15.85,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.81,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,31.33,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,57.38,36.42
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,64.16,46.26
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,77.92,59.25
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,58.42,43.79
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,34.35,23.34
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,40.4,28.31
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,46.46,33.13
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,64.67,47.8
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,83.1,62.35
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,115.16,87.56
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,147.64,112.52
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,194.47,148.35
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,242.07,183.92
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,316.96,239.51
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,381.92,286.29
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,537.79,400.66
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,698.33,512.32
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,870.63,631.44
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,1013.62,720.56
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,1031.09,728.7
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,1045.16,736.02
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,1044.95,734.82
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,1041.02,731.58
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,1031.88,725.26
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,1019.08,716.8
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,999.43,704.75
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,976.41,690.65
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,947.88,672.69
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,916.36,652.85
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,879.99,630.99
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,840.95,607.13
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,798.37,580.47
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,753.63,552.01
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,704.0,518.41
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,652.92,482.45
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,598.27,442.94
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,543.19,401.8
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,485.18,356.62
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,427.44,310.27
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,365.99,261.24
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,306.93,212.76
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,244.21,161.23
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,189.35,117.03
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,135.31,76.96
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,85.53,48.07
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,52.99,39.76
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,49.74,37.09
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,43.14,31.31
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,36.15,24.94
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,24.94,14.17
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,14.25,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.77,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,34.87,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,82.01,53.55
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,98.87,74.11
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,114.65,89.38
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,114.09,89.95
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,108.89,85.47
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,114.94,90.1
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,120.61,94.09
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,137.72,107.35
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,154.97,120.42
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,179.27,138.93
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,203.92,157.34
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,228.01,174.88
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,252.28,192.22
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,353.78,268.59
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,459.66,345.05
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,676.83,502.51
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,880.95,640.97
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,944.52,678.7
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,1000.37,712.1
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,1010.26,716.66
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,1016.71,719.64
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,1016.14,719.17
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,1012.09,716.63
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,1002.61,710.41
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,989.76,702.18
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,968.53,689.8
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,944.39,675.53
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,913.49,656.42
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,880.34,635.75
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,847.9,615.87
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,809.93,591.9
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,767.23,563.53
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,723.09,533.55
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,675.02,500.38
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,626.2,465.8
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,573.39,427.32
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,520.79,387.9
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,466.19,345.47
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,412.63,302.74
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,354.3,256.8
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,299.33,212.51
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,244.71,168.12
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,194.62,128.26
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,145.55,92.34
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,101.34,66.02
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,71.81,56.04
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,63.29,48.84
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,51.11,38.22
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,38.33,26.81
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,25.36,14.22
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,11.81,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,25.92,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,63.64,40.08
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,108.11,81.66
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,157.59,124.81
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,152.53,122.43
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,139.71,111.96
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,151.48,121.28
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,161.61,128.69
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,170.51,135.15
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,186.8,147.35
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,269.57,212.79
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,358.58,280.53
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,520.2,403.79
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,695.15,528.95
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,805.98,604.22
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,916.75,674.1
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,941.68,685.82
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,963.3,696.23
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,984.68,708.66
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,1002.98,719.12
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,1006.58,719.93
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,1013.8,723.28
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,1014.62,723.41
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,1011.98,721.48
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,1002.91,715.25
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,990.46,706.99
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,970.93,694.85
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,948.33,680.78
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,920.57,663.54
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,890.15,644.45
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,855.23,622.57
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,817.97,598.97
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,775.62,571.19
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,731.95,541.49
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,683.29,507.82
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,633.61,472.51
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,578.02,431.93
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,522.82,390.45
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,467.44,347.11
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,412.59,302.99
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,353.65,255.93
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,297.85,210.39
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,242.51,165.1
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,190.88,123.97
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,140.36,86.87
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,94.15,59.82
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,65.37,50.58
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,57.39,43.8
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,47.39,35.02
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,36.89,25.53
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,24.65,13.23
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,14.3,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,23.54,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,57.26,34.63
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,31.94,20.32
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,8.33,1.36
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,52.52,38.93
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,102.57,81.21
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,154.29,123.76
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,207.76,166.45
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,184.37,145.78
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,150.23,116.55
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,186.17,144.47
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,222.88,172.12
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,284.84,218.52
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,337.53,256.59
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,461.12,347.19
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,589.32,436.43
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,675.8,494.99
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,778.05,562.03
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,825.88,592.36
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,872.54,622.09
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,887.78,630.03
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,900.44,636.67
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,908.56,642.11
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,913.96,645.87
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,919.22,650.06
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,920.42,651.66
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,916.51,650.94
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,908.78,647.74
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,884.66,633.43
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,857.64,617.09
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,838.16,606.56
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,811.91,590.97
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,769.6,563.8
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,725.9,534.73
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,676.92,501.5
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,626.93,466.57
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,557.3,416.09
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,492.4,367.89
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,445.13,330.76
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,396.06,290.97
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,347.03,251.2
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,296.86,209.18
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,240.7,162.52
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,187.41,119.35
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,135.91,81.66
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,88.82,55.22
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,60.46,46.55
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,53.04,40.2
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,44.04,32.23
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,34.62,23.62
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,23.53,11.85
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,14.3,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,30.96,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,68.94,41.26
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,83.86,61.86
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,98.45,76.38
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,75.4,58.42
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,45.35,33.06
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,44.05,31.75
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,40.87,28.66
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,64.67,48.13
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,89.07,67.65
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,152.53,118.79
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,213.81,166.68
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,342.44,265.37
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,463.76,353.89
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,683.17,515.59
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,896.63,659.16
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,960.18,695.47
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,1020.04,730.11
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,1038.21,739.19
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,1052.77,746.5
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,1062.09,750.81
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,1067.58,752.88
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,1067.13,751.03
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,1062.77,746.94
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,1052.49,740.0
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,1038.36,730.79
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,1017.24,718.16
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,992.55,703.32
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,962.65,685.11
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,929.56,664.76
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,892.31,642.22
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,852.2,617.53
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,807.88,589.71
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,761.23,559.92
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,709.98,525.52
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,657.12,487.96
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,601.02,447.0
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,544.06,403.96
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,484.47,356.86
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,424.94,308.37
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,363.79,258.61
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,299.77,205.3
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,238.0,153.7
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,180.52,107.25
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,124.33,66.87
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,69.04,37.08
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,44.29,32.47
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,42.25,30.75
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,36.6,25.71
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,30.66,20.12
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,21.42,9.54
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,13.34,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,17.34,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,48.0,26.33
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,78.59,57.42
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,113.58,88.64
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,82.62,64.53
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,42.52,30.66
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,39.7,28.13
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,35.29,24.05
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,52.53,38.23
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,69.81,52.17
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,89.83,68.07
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,110.3,84.05
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,119.86,91.1
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,129.46,98.12
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,154.32,117.13
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,179.32,135.95
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,223.25,169.15
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,267.53,201.97
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,372.28,280.2
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,466.29,348.2
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,660.97,490.83
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,841.98,616.74
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,946.05,686.91
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,1027.54,738.41
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,1017.15,730.97
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,1003.14,722.04
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,981.07,708.31
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,955.81,692.53
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,925.36,673.6
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,892.24,652.75
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,855.15,629.08
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,815.63,603.57
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,772.07,575.35
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,728.38,546.14
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,678.41,510.64
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,627.34,473.4
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,572.33,432.33
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,517.07,389.79
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,460.47,344.44
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,404.49,298.31
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,341.76,247.03
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,284.5,199.01
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,227.3,151.2
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,174.51,108.65
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,123.07,71.52
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,76.48,46.77
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,55.48,42.28
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,50.91,38.3
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,41.52,29.93
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,31.65,20.88
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,21.25,8.46
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,12.39,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,15.67,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,43.93,22.58
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,63.93,45.59
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,85.72,65.62
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,63.77,48.54
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,39.17,27.79
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,35.62,24.66
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,33.42,22.48
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,46.01,32.83
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,58.61,43.02
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,80.57,60.7
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,103.4,78.75
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,116.98,89.12
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,130.58,99.38
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,155.88,118.86
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,181.36,138.17
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,284.06,217.33
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,380.08,288.8
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,595.78,449.82
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,800.92,593.87
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,922.04,676.73
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,1022.02,739.72
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,1024.66,739.96
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,1023.54,738.79
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,1013.56,731.81
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,999.88,722.61
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,981.49,711.14
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,959.53,697.38
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,931.69,679.44
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,900.54,659.3
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,864.28,636.06
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,825.18,610.75
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,781.8,582.27
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,736.05,551.86
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,686.66,517.55
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,635.59,480.03
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,581.04,438.74
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,525.52,395.47
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,467.26,348.57
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,409.04,300.27
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,348.39,249.56
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,285.37,196.06
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,225.64,145.11
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,168.83,98.49
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,113.7,59.19
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,63.48,34.84
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,39.91,28.82
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,38.44,27.51
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,33.46,22.97
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,28.28,17.92
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,19.44,6.03
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,11.44,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,48.52,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,123.03,68.48
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,184.03,138.2
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,250.93,197.23
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,319.82,256.21
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,395.64,318.6
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,457.33,367.25
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,521.61,415.66
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,583.16,459.99
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,646.0,502.98
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,716.6,549.68
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,786.87,594.63
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,832.42,621.76
