Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,1022.53,727.78
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,1036.78,734.66
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,1044.11,737.29
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,1047.54,737.65
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,1045.12,735.35
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,1038.74,730.75
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,1025.87,722.08
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,1009.16,711.16
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,987.23,698.07
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,961.67,682.67
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,930.74,664.04
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,896.5,643.1
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,857.07,618.5
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,814.81,591.8
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,768.59,562.42
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,720.14,531.09
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,667.76,494.19
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,613.76,454.93
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,557.03,412.22
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,499.55,367.54
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,439.46,319.17
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,379.6,269.59
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,317.86,218.42
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,257.52,167.57
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,192.93,114.36
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,135.11,70.19
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,79.74,37.25
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,38.4,26.82
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,35.04,23.98
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,31.59,20.87
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,24.79,14.63
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,20.62,5.87
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,13.34,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,40.03,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,106.08,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,198.53,141.61
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,297.01,231.57
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,274.89,220.87
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,232.5,189.52
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,183.59,149.06
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,105.59,82.27
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,157.1,124.44
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,204.28,161.98
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,391.37,311.99
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,585.91,457.75
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,735.59,562.83
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,877.7,654.61
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,929.4,682.68
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,979.82,709.99
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,1006.39,722.19
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,1029.41,732.29
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,1047.1,741.27
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,1060.95,747.99
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,1067.9,750.57
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,1070.81,750.83
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,1067.61,748.79
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,1060.33,744.34
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,1048.04,736.84
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,1031.75,726.89
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,1008.5,712.9
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,981.59,696.61
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,949.07,677.03
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,913.37,655.21
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,872.86,630.23
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,829.52,603.1
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,782.47,573.11
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,733.13,540.99
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,680.0,503.55
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,625.26,463.79
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,567.32,420.39
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,508.65,374.93
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,447.14,325.43
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,385.87,274.65
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,323.16,222.5
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,258.25,168.0
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,196.21,116.86
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,137.49,72.37
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,80.76,39.17
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,41.21,29.38
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,38.44,27.02
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,32.6,21.85
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,26.36,15.93
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,19.86,3.35
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,9.05,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,107.12,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,198.26,139.7
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,290.51,225.68
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,264.76,212.33
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,220.31,179.4
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,164.57,133.33
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,87.01,66.73
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,155.58,123.09
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,222.16,176.09
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,335.33,265.53
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,457.8,357.98
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,663.01,510.52
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,861.44,642.99
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,909.37,669.73
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,963.78,701.58
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,989.6,714.98
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,1011.74,726.27
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,1029.91,735.81
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,1044.36,743.11
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,1052.45,746.52
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,1056.59,747.65
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,1054.36,745.97
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,1048.11,741.91
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,1035.34,733.45
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,1018.66,722.65
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,995.57,708.28
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,968.89,691.65
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,937.1,671.55
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,902.14,649.3
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,861.99,623.9
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,819.03,596.43
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,772.03,565.96
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,722.81,533.2
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,669.55,495.46
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,614.78,455.51
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,556.66,411.75
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,497.97,366.13
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,437.54,317.49
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,377.48,267.73
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,312.19,213.95
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,251.7,163.12
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,190.83,113.32
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,133.55,70.48
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,78.14,38.79
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,42.25,30.18
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,35.7,24.62
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,32.82,21.93
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,26.13,15.55
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,19.14,0.0
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,9.05,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,82.3,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,185.57,129.36
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,281.13,218.89
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,298.06,239.34
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,308.5,251.45
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,265.35,216.59
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,210.51,169.64
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,248.4,199.74
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,286.82,229.26
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,369.16,294.46
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,471.21,372.27
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,669.03,521.56
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,858.18,650.58
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,903.47,676.65
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,955.03,707.61
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,982.36,722.29
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,1006.27,734.87
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,1023.69,744.14
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,1037.33,751.09
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,1045.11,754.24
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,1048.91,755.0
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,1045.65,752.14
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,1038.4,746.91
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,1025.21,737.99
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,1008.16,726.7
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,985.85,712.24
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,959.89,695.45
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,928.56,675.26
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,893.9,652.81
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,854.59,627.87
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,812.45,600.75
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,765.61,569.83
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,716.48,536.77
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,663.75,498.67
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,609.44,458.28
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,551.77,414.18
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,493.36,368.0
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,433.11,318.47
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,373.15,267.77
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,310.82,215.18
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,250.01,163.23
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,184.83,109.23
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,126.49,65.13
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,70.86,33.78
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,37.26,26.34
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,34.29,23.74
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,31.33,20.92
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,23.15,13.13
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,17.42,0.0
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,81.29,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,183.47,126.49
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,277.44,216.54
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,347.49,279.57
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,428.82,349.16
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,496.8,405.25
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,567.82,461.17
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,628.83,506.33
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,684.72,544.77
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,736.56,579.35
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,787.43,612.4
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,832.72,640.79
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,875.89,667.22
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,910.19,687.86
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,941.49,706.37
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,967.0,721.05
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,988.99,733.43
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,1006.3,743.36
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,1019.96,751.02
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,1027.4,755.14
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,1030.96,756.9
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,1028.1,754.39
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,1021.31,749.51
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,1009.12,741.24
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,993.09,730.58
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,971.26,716.78
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,945.87,700.63
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,914.31,680.28
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,879.6,657.71
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,841.61,633.08
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,800.75,606.21
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,754.44,575.17
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,705.87,541.56
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,653.58,503.2
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,599.81,462.45
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,542.79,417.71
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,485.12,370.93
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,424.8,320.1
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,364.89,268.22
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,304.08,215.49
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,241.18,160.69
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,180.75,109.55
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,124.04,66.27
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,70.35,36.46
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,38.1,27.68
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,34.84,24.71
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,31.51,21.44
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,24.76,14.46
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,17.68,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,70.82,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,169.99,114.98
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,260.41,202.9
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,333.04,267.78
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,410.5,334.42
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,478.31,390.39
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,549.39,446.36
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,610.19,491.78
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,671.87,534.6
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,725.55,570.2
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,772.01,599.72
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,816.14,626.95
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,858.38,652.33
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,894.23,673.31
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,927.28,692.2
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,954.01,706.24
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,977.39,718.02
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,994.58,726.55
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,1008.13,732.87
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,1015.49,736.02
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,1019.02,736.92
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,1016.1,734.3
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,1009.31,729.41
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,997.3,721.18
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,981.51,710.67
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,959.18,697.44
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,933.34,681.85
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,901.87,662.4
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,867.27,640.66
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,828.92,616.35
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,787.84,589.88
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,741.97,559.72
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,694.0,526.78
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,641.65,488.7
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,587.93,448.38
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,532.02,405.02
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,475.55,359.71
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,416.06,310.17
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,357.07,259.67
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,293.39,205.51
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,234.47,154.57
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,175.69,105.43
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,120.48,64.02
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,67.44,35.3
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,37.49,26.96
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,34.19,23.96
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,30.82,20.67
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,23.56,13.08
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,15.9,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,37.0,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,114.42,75.15
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,178.53,138.89
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,275.91,222.03
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,388.15,315.37
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,454.73,369.19
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,524.61,423.15
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,595.42,475.59
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,672.91,528.23
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,722.48,556.37
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,777.42,586.41
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,825.75,609.87
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,872.65,630.77
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,907.0,651.88
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,938.19,671.17
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,963.35,686.42
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,984.89,699.3
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,1001.99,709.85
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,1015.44,718.19
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,1023.16,723.04
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,1027.01,725.58
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,1023.47,724.02
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,1016.01,720.1
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,1002.7,712.66
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,985.58,702.83
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,963.05,689.59
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,936.98,674.04
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,905.77,654.95
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,871.42,633.65
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,831.77,609.12
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,789.43,582.45
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,734.26,546.58
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,679.32,508.35
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,629.06,472.47
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,576.91,434.02
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,527.84,396.55
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,475.1,354.67
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,415.21,305.43
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,355.82,255.22
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,291.55,201.41
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,232.49,151.17
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,171.99,102.34
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,114.5,60.77
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,63.28,33.48
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,39.3,28.25
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,35.24,24.62
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,31.06,20.62
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,23.34,12.33
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,17.16,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,66.6,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,169.76,109.67
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,268.76,209.56
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,338.9,273.57
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,421.14,344.86
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,489.5,402.16
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,561.14,459.47
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,623.41,506.5
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,680.82,546.79
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,735.24,583.44
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,788.82,618.41
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,835.3,647.44
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,879.84,674.48
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,915.39,695.22
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,947.87,713.65
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,973.91,727.86
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,996.35,739.67
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,1015.01,749.89
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,1029.98,757.79
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,1037.62,761.05
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,1041.32,761.95
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,1038.62,759.32
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,1031.93,754.3
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,1018.76,745.07
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,1001.7,733.47
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,979.0,719.56
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,952.65,703.19
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,921.05,682.77
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,886.15,660.03
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,846.54,634.18
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,804.12,606.18
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,757.18,574.89
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,708.0,540.56
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,654.34,500.88
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,599.18,458.88
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,541.0,413.25
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,482.23,365.6
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,421.14,314.34
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,360.57,262.1
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,297.91,208.17
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,233.39,152.48
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,171.98,101.85
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,115.85,61.03
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,62.42,33.68
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,37.13,26.69
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,34.2,23.97
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,31.33,21.0
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,22.64,11.34
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,15.25,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,70.96,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,176.54,110.81
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,275.69,214.81
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,352.59,284.31
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,436.91,356.89
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,506.54,414.6
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,579.26,471.94
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,641.1,517.91
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,697.76,557.02
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,750.91,591.94
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,802.99,625.04
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,848.59,652.66
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,892.01,678.16
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,927.7,697.71
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,960.42,714.92
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,987.61,728.05
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,1011.3,738.73
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,1028.34,745.32
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,1041.54,749.49
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,1047.78,749.34
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,1050.0,746.81
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,1045.74,742.44
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,1037.43,735.8
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,1023.69,725.83
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,1006.02,713.62
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,982.69,699.96
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,955.71,683.95
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,922.64,664.05
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,886.37,641.91
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,845.18,616.63
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,801.23,589.14
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,754.2,559.12
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,704.96,526.0
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,650.47,487.29
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,594.59,446.2
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,536.51,401.96
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,477.98,355.7
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,416.23,305.01
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,354.97,253.25
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,292.56,200.76
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,229.2,147.29
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,167.63,97.69
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,111.64,58.01
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,58.93,31.91
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,39.09,28.02
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,32.27,22.01
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,28.81,18.57
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,19.99,8.5
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,12.39,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,67.75,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,170.52,102.03
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,268.09,207.27
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,319.87,256.57
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,368.26,300.15
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,447.54,365.62
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,532.81,432.74
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,607.57,489.2
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,683.57,542.15
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,736.73,576.34
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,788.95,608.91
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,834.19,635.54
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,877.36,660.1
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,912.53,679.13
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,944.56,695.81
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,969.74,707.69
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,991.24,717.14
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,1007.62,725.95
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,1020.31,732.55
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,1027.8,736.0
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,1031.38,737.14
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,1027.4,734.96
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,1019.48,730.41
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,1006.84,722.9
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,990.34,712.95
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,967.26,699.45
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,940.61,683.55
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,908.89,664.17
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,874.0,642.48
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,834.18,617.45
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,791.62,590.23
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,743.9,559.25
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,694.11,524.82
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,640.97,486.13
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,586.47,445.19
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,528.9,400.65
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,470.83,354.1
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,410.11,303.44
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,350.02,251.92
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,284.83,196.75
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,224.57,145.13
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,164.59,96.5
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,110.2,58.18
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,55.37,31.3
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,40.79,29.75
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,35.47,24.93
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,29.95,19.59
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,20.22,7.68
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,11.44,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,58.59,0.0
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,157.18,89.35
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,256.55,198.79
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,315.07,253.75
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,378.13,309.48
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,452.02,370.88
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,530.58,433.03
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,602.74,488.17
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,681.58,543.91
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,735.66,578.74
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,782.42,607.32
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,828.34,634.77
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,872.29,660.14
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,909.2,680.87
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,943.35,699.53
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,970.5,713.27
