Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,962.19,698.24
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,962.88,697.05
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,957.83,693.2
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,948.89,687.05
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,934.32,676.91
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,915.98,664.51
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,891.72,649.11
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,863.97,631.47
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,830.9,609.86
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,794.78,586.17
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,752.77,559.04
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,708.27,529.9
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,660.61,495.69
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,611.13,459.13
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,556.7,418.28
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,501.33,375.38
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,443.64,329.34
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,386.09,281.82
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,325.62,230.65
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,264.2,178.0
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,204.31,127.71
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,147.89,82.56
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,92.45,45.16
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,43.44,24.85
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,32.1,21.67
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,25.7,15.69
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,18.56,5.25
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,12.39,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,38.29,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,105.42,42.48
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,202.77,154.69
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,308.22,244.95
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,262.65,212.22
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,196.17,159.36
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,253.66,205.88
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,310.52,249.8
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,512.12,406.52
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,712.07,546.56
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,767.72,578.27
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,815.84,605.4
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,850.1,624.58
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,881.53,641.82
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,906.02,653.46
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,927.1,662.89
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,942.11,669.86
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,953.51,674.76
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,958.42,674.81
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,959.51,672.74
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,954.82,670.74
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,946.3,666.49
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,931.08,658.14
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,912.17,647.5
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,887.35,633.46
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,859.17,617.15
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,825.68,597.65
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,789.26,575.82
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,747.64,550.59
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,703.65,522.7
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,652.95,487.31
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,601.23,450.07
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,538.22,404.18
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,476.6,357.67
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,423.55,315.58
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,369.82,271.28
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,307.66,219.44
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,246.98,168.38
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,194.09,123.76
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,142.84,82.42
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,90.59,48.04
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,47.64,35.16
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,36.59,25.46
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,29.63,18.8
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,20.26,4.26
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,11.44,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,17.61,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,49.0,13.15
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,130.31,99.16
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,205.16,165.49
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,228.17,187.32
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,237.95,197.1
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,209.81,172.88
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,172.17,139.59
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,227.7,185.44
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,297.48,241.19
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,501.73,404.86
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,702.26,554.19
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,788.78,611.47
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,874.63,667.41
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,900.16,681.05
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,922.52,693.13
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,937.4,699.79
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,948.68,704.18
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,953.83,705.43
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,955.19,704.42
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,949.42,699.36
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,939.86,692.06
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,924.87,681.27
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,906.21,668.27
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,880.92,651.52
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,852.3,632.65
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,817.77,610.29
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,780.43,585.88
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,738.92,558.7
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,695.13,528.88
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,647.23,494.08
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,597.75,457.12
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,543.57,415.89
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,488.38,372.49
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,430.44,325.56
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,373.11,277.51
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,313.4,226.19
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,255.64,175.8
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,197.17,126.45
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,140.36,81.02
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,87.81,45.94
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,42.87,31.57
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,35.53,24.89
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,30.94,19.99
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,20.04,1.48
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,9.53,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,27.87,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,76.28,15.47
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,157.86,119.06
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,233.32,185.52
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,321.19,259.59
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,423.89,343.05
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,488.8,394.73
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,556.25,446.88
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,618.84,492.89
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,682.57,537.43
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,726.62,566.85
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,765.21,592.14
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,805.3,617.2
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,843.3,640.4
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,837.6,634.39
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,832.36,629.35
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,855.49,643.43
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,870.96,652.04
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,857.84,641.12
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,836.16,624.93
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,820.32,613.78
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,801.77,600.61
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,850.55,632.89
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,882.54,652.77
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,859.28,636.22
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,832.7,618.13
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,801.2,597.31
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,766.67,574.41
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,726.41,547.25
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,683.82,517.21
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,636.04,482.07
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,586.61,444.92
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,534.56,405.13
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,481.08,363.09
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,423.68,316.72
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,366.78,269.4
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,307.75,219.57
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,250.75,170.65
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,193.26,122.41
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,137.14,78.07
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,84.65,43.79
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,39.47,28.51
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,33.51,23.06
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,28.29,17.57
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,17.78,0.0
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,7.63,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,36.51,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,101.52,9.09
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,192.37,145.22
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,287.42,229.72
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,359.9,291.9
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,438.13,356.12
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,490.31,397.31
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,542.93,436.98
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,598.92,477.35
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,655.26,515.41
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,711.62,551.98
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,764.35,584.86
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,803.78,607.12
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,841.17,627.44
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,870.68,642.6
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,889.97,650.92
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,906.3,659.48
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,919.17,665.91
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,923.99,667.17
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,925.15,666.32
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,920.48,664.02
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,912.11,659.41
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,897.75,650.31
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,879.83,638.97
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,855.61,624.45
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,828.18,607.67
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,794.65,586.72
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,758.37,563.65
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,717.95,537.36
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,675.28,508.03
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,628.09,473.96
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,579.45,437.78
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,526.47,397.5
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,472.17,354.91
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,415.81,309.44
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,360.06,263.01
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,301.66,213.29
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,245.3,164.79
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,187.66,116.93
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,131.47,73.06
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,80.31,40.31
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,37.11,25.92
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,31.94,21.22
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,26.63,15.61
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,17.55,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,8.58,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,53.88,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,139.47,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,232.11,171.94
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,325.21,255.63
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,400.51,319.88
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,478.33,383.64
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,539.09,431.63
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,600.94,478.12
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,658.51,517.8
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,716.16,556.2
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,760.99,584.66
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,797.14,606.56
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,833.11,629.02
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,866.52,649.5
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,892.34,664.74
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,914.99,677.89
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,929.58,686.67
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,940.57,693.21
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,945.69,695.64
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,946.99,695.74
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,942.06,692.62
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,933.3,687.1
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,918.53,677.51
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,900.06,665.55
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,875.48,649.79
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,847.46,631.67
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,814.31,609.76
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,778.15,585.66
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,736.5,557.6
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,692.44,526.73
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,643.8,490.88
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,593.46,452.78
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,539.84,411.16
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,485.37,367.56
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,426.99,319.6
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,368.82,270.39
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,307.17,217.34
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,248.81,166.45
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,189.54,116.68
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,134.09,73.21
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,80.17,39.12
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,36.27,25.41
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,28.65,18.58
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,24.05,13.4
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,15.28,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,6.67,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,18.09,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,51.12,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,104.67,76.35
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,156.11,124.34
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,149.34,121.18
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,139.27,113.71
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,97.56,78.21
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,56.72,42.29
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,107.28,84.66
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,156.76,124.73
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,357.61,286.02
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,561.71,436.15
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,721.24,546.88
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,869.12,642.73
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,894.35,655.46
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,916.31,667.72
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,931.37,674.3
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,942.82,678.73
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,947.82,680.12
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,949.01,679.32
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,943.4,672.83
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,933.97,664.16
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,919.67,653.41
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,901.67,640.56
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,876.74,624.05
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,848.41,605.55
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,814.72,584.53
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,778.03,561.52
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,736.76,537.06
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,693.04,509.28
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,644.22,476.55
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,593.66,441.12
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,539.54,401.2
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,484.59,359.12
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,426.72,313.48
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,367.65,265.2
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,306.76,213.98
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,247.82,163.7
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,186.46,113.76
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,130.53,71.19
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,71.35,36.13
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,36.47,25.5
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,29.51,19.24
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,21.79,11.29
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,15.25,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.81,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,44.58,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,117.24,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,206.87,151.7
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,294.95,233.98
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,347.81,281.45
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,403.11,328.63
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,484.38,394.15
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,570.53,460.86
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,626.13,500.8
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,681.87,539.03
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,748.64,584.03
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,813.03,625.93
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,854.44,650.15
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,893.7,672.47
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,918.89,684.4
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,940.6,693.86
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,955.52,699.53
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,966.68,702.73
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,971.23,701.56
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,971.84,697.94
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,966.08,692.58
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,956.37,684.95
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,940.42,674.31
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,920.66,661.43
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,895.1,646.52
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,866.02,629.22
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,830.35,607.4
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,791.69,583.34
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,748.85,556.79
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,703.58,526.85
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,653.25,491.04
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,601.24,452.81
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,545.27,410.45
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,488.48,365.95
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,429.59,318.4
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,370.95,269.4
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,307.73,215.52
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,247.79,163.73
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,187.35,113.48
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,130.9,69.99
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,76.14,36.71
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,35.81,24.96
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,28.19,18.11
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,23.59,12.22
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,17.16,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,9.05,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,109.96,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,218.7,156.6
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,329.02,256.15
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,400.67,316.76
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,483.91,383.11
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,527.79,417.06
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,565.2,444.82
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,631.35,490.43
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,703.94,537.45
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,766.54,576.45
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,822.23,609.78
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,857.38,627.94
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,889.72,644.09
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,915.49,654.9
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,937.83,663.4
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,953.29,670.29
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,964.96,675.06
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,968.41,675.01
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,967.92,672.87
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,961.23,671.0
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,950.61,666.81
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,933.67,657.57
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,912.95,646.0
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,887.05,632.37
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,857.68,616.2
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,823.29,595.8
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,785.84,573.09
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,743.23,546.88
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,698.13,517.29
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,648.34,482.38
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,596.86,445.04
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,540.92,403.45
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,484.23,359.67
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,424.88,312.13
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,365.95,263.31
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,302.95,210.08
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,243.28,158.99
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,183.12,109.55
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,127.08,67.0
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,72.9,34.85
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,35.07,24.19
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,27.49,17.38
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,22.85,10.98
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,16.2,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,8.58,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,89.08,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,199.81,140.59
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,292.41,228.37
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,366.41,291.86
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,446.61,357.61
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,500.97,400.68
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,555.89,442.37
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,623.06,489.94
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,696.81,539.34
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,748.73,571.05
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,799.68,601.26
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,828.42,616.64
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,861.45,634.87
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,887.11,647.32
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,909.55,657.61
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,924.4,665.5
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,935.65,671.28
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,940.01,673.02
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,940.56,672.59
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,935.36,669.86
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,926.33,664.82
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,910.78,655.56
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,891.54,643.99
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,866.12,628.34
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,837.32,610.49
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,803.54,589.72
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,766.85,566.74
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,724.83,539.43
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,680.42,508.61
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,631.44,473.65
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,580.87,436.44
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,526.7,395.48
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,471.9,352.58
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,412.59,304.73
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,354.19,256.06
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,294.01,204.85
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,235.97,155.02
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,176.86,106.48
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,122.04,64.98
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,67.73,33.17
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,35.67,24.79
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,29.45,19.01
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,23.02,10.28
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,14.77,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,64.97,0.0
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,142.57,98.09
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,196.53,154.68
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,247.58,200.23
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,303.01,247.74
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,361.1,295.42
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,420.28,342.33
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,540.79,435.47
