Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,45,335.5,64.5,0.55,18.3,137.0,299.14,240.48
2018,11,7,8,0,421.0,73.0,0.6,18.9,178.0,374.91,301.72
2018,11,7,8,15,467.5,84.0,0.7,19.65,221.0,433.46,347.39
2018,11,7,8,30,514.0,95.0,0.8,20.4,264.0,498.27,396.16
2018,11,7,8,45,583.5,94.5,0.9,21.15,310.5,563.77,444.48
2018,11,7,9,0,653.0,94.0,1.0,21.9,357.0,630.46,491.57
2018,11,7,9,15,768.0,79.5,1.25,22.65,416.0,712.13,548.74
2018,11,7,9,30,883.0,65.0,1.5,23.4,475.0,792.7,603.56
2018,11,7,9,45,895.5,66.5,1.75,24.2,506.0,817.24,618.97
2018,11,7,10,0,908.0,68.0,2.0,25.0,537.0,838.7,632.65
2018,11,7,10,15,917.0,69.0,2.15,25.45,561.5,853.34,641.61
2018,11,7,10,30,926.0,70.0,2.3,25.9,586.0,864.51,648.3
2018,11,7,10,45,931.5,71.0,2.4,26.35,603.0,869.13,650.27
2018,11,7,11,0,937.0,72.0,2.5,26.8,620.0,870.06,649.93
2018,11,7,11,15,939.0,73.0,2.6,27.05,629.0,864.36,645.77
2018,11,7,11,30,941.0,74.0,2.7,27.3,638.0,854.97,639.27
2018,11,7,11,45,941.0,74.0,2.75,27.55,639.0,839.14,628.19
2018,11,7,12,0,941.0,74.0,2.8,27.8,640.0,819.77,614.84
2018,11,7,12,15,938.0,74.0,2.9,27.85,633.0,794.69,598.4
2018,11,7,12,30,935.0,74.0,3.0,27.9,626.0,766.39,579.71
2018,11,7,12,45,929.5,73.5,3.05,27.95,611.0,732.72,556.92
2018,11,7,13,0,924.0,73.0,3.1,28.0,596.0,696.3,531.68
2018,11,7,13,15,916.0,71.5,3.1,27.9,573.0,654.66,500.96
2018,11,7,13,30,908.0,70.0,3.1,27.8,550.0,610.86,467.95
2018,11,7,13,45,896.5,68.5,3.15,27.75,521.0,563.22,431.29
2018,11,7,14,0,885.0,67.0,3.2,27.7,492.0,514.18,392.49
2018,11,7,14,15,868.5,65.0,3.2,27.45,456.5,461.22,349.77
2018,11,7,14,30,852.0,63.0,3.2,27.2,421.0,407.87,305.41
2018,11,7,14,45,828.5,60.5,3.15,27.0,380.5,350.93,257.02
2018,11,7,15,0,805.0,58.0,3.1,26.8,340.0,295.07,208.48
2018,11,7,15,15,769.5,54.5,3.1,26.8,295.5,236.66,157.85
2018,11,7,15,30,734.0,51.0,3.1,26.8,251.0,181.2,110.61
2018,11,7,15,45,679.0,46.5,2.4,25.2,204.5,125.7,67.76
2018,11,7,16,0,624.0,42.0,1.7,23.6,158.0,76.11,35.88
2018,11,7,16,15,465.0,38.0,1.6,22.35,110.5,30.34,19.98
2018,11,7,16,30,306.0,34.0,1.5,21.1,63.0,28.05,16.45
2018,11,7,16,45,169.0,20.0,1.4,19.8,34.5,16.72,0.0
2018,11,7,17,0,32.0,6.0,1.3,18.5,6.0,5.72,0.0
2018,11,7,17,15,16.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,36.65,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,89.67,37.37
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,184.99,144.49
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,274.27,223.47
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,353.97,291.76
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,440.24,363.16
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,509.14,418.73
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,580.24,474.17
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,651.55,527.49
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,723.96,579.15
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,763.21,605.2
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,805.5,633.21
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,840.29,655.21
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,865.44,670.2
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,880.82,678.89
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,892.63,685.23
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,897.07,686.25
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,897.75,684.89
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,891.76,679.84
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,882.02,672.41
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,865.59,660.07
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,845.6,645.45
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,819.89,627.85
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,790.9,607.98
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,756.5,583.87
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,719.27,556.68
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,673.88,522.72
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,628.76,488.14
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,577.56,448.14
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,525.48,406.42
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,470.46,361.61
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,415.48,315.51
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,356.6,265.24
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,299.43,215.39
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,241.0,164.5
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,184.27,116.07
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,127.18,72.41
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,78.54,41.19
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,35.39,24.53
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,29.28,17.36
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,16.4,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,5.72,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,45.42,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,114.08,38.22
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,215.22,167.12
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,320.9,259.87
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,383.7,313.86
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,449.45,367.88
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,509.87,415.33
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,571.49,461.53
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,623.32,498.33
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,674.81,532.71
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,726.6,564.8
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,772.79,591.5
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,814.02,613.65
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,852.78,633.16
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,869.31,643.61
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,882.35,652.05
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,887.67,655.33
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,889.28,656.26
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,878.36,649.73
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,870.27,645.17
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,855.54,636.23
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,837.24,624.89
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,811.31,608.03
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,786.55,592.0
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,750.16,567.86
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,711.26,540.3
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,666.39,507.4
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,619.73,472.52
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,569.64,434.59
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,518.57,394.84
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,463.64,351.23
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,408.92,306.42
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,351.14,258.04
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,293.93,209.17
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,235.19,159.02
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,180.25,112.87
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,125.42,71.38
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,78.15,41.28
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,35.79,24.71
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,29.53,17.08
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,19.54,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,5.72,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,26.98,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,73.62,13.72
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,151.74,115.29
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,218.14,175.29
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,283.73,231.27
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,354.6,289.43
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,399.35,324.9
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,444.9,359.74
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,495.15,396.53
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,545.92,432.22
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,610.36,478.59
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,670.17,520.26
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,721.62,554.7
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,771.56,587.59
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,789.68,598.07
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,804.86,606.98
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,814.72,612.5
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,821.29,615.97
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,818.79,613.85
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,812.98,609.73
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,799.57,600.04
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,783.01,588.43
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,752.63,568.88
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,720.15,546.72
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,681.05,518.88
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,640.92,489.87
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,601.09,461.54
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,560.09,431.51
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,514.44,397.07
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,468.65,361.52
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,417.48,320.87
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,367.47,280.11
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,312.27,234.62
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,262.08,192.32
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,210.34,148.77
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,162.97,109.54
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,114.62,72.83
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,73.26,44.83
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,37.12,26.12
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,24.31,12.9
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,16.68,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.81,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,25.22,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,68.88,1.95
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,155.64,118.34
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,230.59,186.84
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,292.76,240.85
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,359.93,296.9
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,399.42,329.21
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,438.95,360.45
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,523.04,425.97
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,615.69,495.31
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,670.8,533.82
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,725.17,570.58
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,755.21,588.89
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,782.74,605.4
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,802.76,616.49
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,819.78,625.5
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,827.95,628.46
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,832.81,629.35
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,829.09,625.51
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,822.02,619.66
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,807.91,608.65
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,790.61,595.7
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,768.22,580.42
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,742.78,562.51
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,695.01,527.75
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,646.56,492.28
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,612.81,466.99
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,576.74,439.37
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,529.15,403.17
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,481.0,365.76
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,435.63,329.33
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,389.13,290.89
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,332.32,244.23
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,277.69,198.41
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,223.26,152.79
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,172.99,111.29
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,121.57,72.59
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,77.43,44.1
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,36.1,24.92
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,26.09,13.63
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,17.63,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,22.27,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,61.51,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,142.97,107.36
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,210.94,170.87
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,276.05,227.78
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,346.71,287.51
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,399.17,330.74
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,453.21,373.73
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,533.45,436.21
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,613.18,496.2
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,670.11,536.43
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,726.49,575.02
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,768.4,601.9
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,803.54,623.54
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,821.42,633.21
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,836.06,640.73
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,843.46,642.95
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,847.36,642.91
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,844.19,638.44
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,837.46,631.72
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,823.01,619.88
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,805.14,605.91
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,781.13,588.06
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,753.99,568.16
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,720.37,543.54
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,684.1,516.23
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,642.41,485.47
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,598.92,452.85
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,550.18,415.32
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,500.49,376.28
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,447.5,334.72
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,394.7,292.06
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,337.34,244.92
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,282.23,198.51
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,225.31,150.75
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,172.31,107.0
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,118.67,67.16
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,72.75,38.41
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,33.38,22.47
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,25.94,12.94
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,17.63,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,10.32,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,22.28,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,42.18,27.28
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,53.39,39.09
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,90.12,71.03
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,122.76,99.29
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,115.78,93.43
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,109.59,87.93
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,161.41,131.26
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,214.36,174.41
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,259.58,210.95
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,318.16,257.18
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,388.37,312.93
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,473.25,378.15
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,395.21,314.54
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,315.71,249.6
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,393.13,310.39
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,457.12,359.1
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,471.75,369.19
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,472.98,369.64
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,382.04,298.28
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,295.29,229.45
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,418.97,327.33
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,513.79,399.64
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,523.88,406.69
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,520.69,404.37
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,414.14,322.8
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,319.8,249.6
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,276.97,216.39
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,233.56,182.37
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,200.76,156.65
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,169.68,132.05
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,182.86,140.88
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,185.8,139.74
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,148.55,109.59
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,115.62,83.56
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,85.06,59.91
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,58.53,40.16
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,37.4,26.01
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,23.27,10.59
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,14.3,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,19.05,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,51.36,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,141.1,101.25
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,216.36,172.0
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,299.08,242.52
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,394.52,320.53
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,434.01,352.53
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,472.63,382.89
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,568.78,456.72
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,663.91,525.29
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,705.17,550.17
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,744.59,573.32
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,779.08,593.0
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,811.03,610.51
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,825.9,616.33
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,837.42,620.03
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,843.44,620.22
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,845.89,618.2
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,835.17,609.19
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,827.28,602.36
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,811.98,590.86
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,793.3,577.43
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,768.75,562.45
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,745.4,548.28
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,711.79,526.84
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,675.72,502.25
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,633.65,473.86
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,589.85,443.21
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,541.14,407.81
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,491.64,370.45
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,438.72,329.47
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,386.11,287.15
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,330.12,240.79
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,274.91,194.03
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,218.61,146.27
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,166.23,102.7
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,113.76,63.68
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,68.9,35.8
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,31.28,20.65
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,24.24,10.58
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,14.77,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,14.99,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,31.75,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,112.68,78.73
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,188.9,150.43
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,237.29,193.24
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,288.63,236.8
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,337.18,276.98
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,387.28,317.1
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,436.6,355.79
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,486.81,394.15
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,535.0,428.97
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,583.18,462.7
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,581.35,457.23
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,576.07,449.64
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,600.34,466.11
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,622.88,480.86
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,641.32,493.0
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,657.54,503.5
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,668.81,510.3
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,682.55,518.62
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,705.58,534.6
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,723.37,546.36
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,709.6,535.36
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,692.61,522.08
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,669.33,504.27
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,643.11,484.23
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,603.66,454.35
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,562.71,423.04
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,515.04,386.79
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,466.95,349.52
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,406.3,303.44
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,349.2,258.97
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,292.55,213.99
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,238.97,170.87
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,187.25,128.86
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,140.67,91.65
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,101.29,61.71
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,65.19,37.58
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,32.63,21.69
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,22.12,8.49
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,14.3,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,7.15,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,32.09,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,113.15,76.63
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,189.34,149.97
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,270.37,220.03
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,360.18,295.19
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,394.42,323.46
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,427.6,349.82
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,506.7,411.63
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,585.91,471.22
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,621.28,495.3
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,654.94,517.47
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,707.26,552.22
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,758.15,584.89
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,776.04,594.16
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,786.72,598.7
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,794.49,601.36
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,798.98,601.87
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,794.99,597.13
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,787.69,590.39
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,774.22,579.65
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,757.58,566.99
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,734.35,551.17
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,708.36,533.21
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,675.48,509.6
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,640.43,484.14
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,602.8,456.35
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,561.91,425.7
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,516.72,391.54
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,470.78,355.87
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,419.56,315.43
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,368.85,274.26
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,314.82,229.75
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,262.91,186.06
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,208.87,140.82
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,159.16,100.05
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,109.39,63.3
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,67.13,36.77
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,33.03,21.91
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,23.02,8.29
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,14.77,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,31.56,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,143.98,95.86
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,237.33,188.9
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,304.92,248.87
