Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,367.71,280.11
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,314.36,233.9
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,262.41,187.94
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,207.97,140.19
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,157.15,96.61
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,106.88,58.04
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,62.18,29.32
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,22.82,12.62
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,16.68,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,78.42,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,181.35,71.7
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,221.29,172.63
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,251.41,205.4
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,331.26,274.32
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,415.21,344.18
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,507.34,418.87
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,599.81,491.19
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,645.62,523.18
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,690.23,553.66
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,719.59,572.59
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,740.09,584.93
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,757.49,595.46
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,771.83,603.78
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,779.48,607.53
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,783.74,609.06
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,781.88,606.23
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,776.55,601.17
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,764.19,591.47
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,748.5,579.65
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,726.37,563.55
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,701.26,545.47
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,670.45,522.43
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,637.16,496.9
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,598.99,467.57
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,561.19,437.84
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,509.75,397.3
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,458.86,356.38
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,413.01,318.02
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,366.36,277.9
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,315.05,233.41
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,264.66,188.92
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,209.12,141.29
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,156.99,97.54
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,105.05,58.31
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,62.02,30.91
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,24.83,14.23
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,17.66,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,25.25,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,50.72,12.33
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,81.86,60.72
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,108.11,85.97
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,144.18,117.98
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,181.46,150.52
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,274.94,230.25
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,377.15,314.62
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,363.37,302.28
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,359.43,297.89
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,308.18,254.42
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,253.84,207.97
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,389.21,319.09
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,515.74,417.65
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,558.35,448.43
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,599.12,477.87
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,556.89,442.78
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,502.2,399.2
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,540.36,428.27
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,563.89,445.5
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,581.62,459.21
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,590.68,466.38
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,550.91,435.57
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,507.65,402.29
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,447.14,355.31
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,384.16,306.03
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,320.38,255.53
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,258.02,205.73
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,264.14,209.79
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,262.06,205.67
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,214.48,165.95
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,174.83,132.74
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,134.06,99.3
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,99.52,71.78
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,76.85,51.93
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,52.7,32.43
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,27.73,16.67
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,15.87,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,9.05,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,43.54,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,113.23,24.38
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,178.45,137.36
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,237.62,194.38
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,286.21,238.26
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,337.08,282.57
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,357.94,300.44
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,376.57,315.66
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,416.09,347.72
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,455.6,378.91
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,481.19,398.21
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,505.41,416.16
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,531.66,435.82
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,556.49,454.12
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,580.1,471.64
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,601.76,487.51
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,568.46,459.49
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,533.44,430.46
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,566.42,456.7
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,594.97,478.71
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,578.68,465.56
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,560.45,451.13
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,563.35,453.46
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,556.67,448.1
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,525.16,422.99
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,492.02,396.22
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,438.1,352.3
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,386.92,310.05
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,376.93,299.24
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,356.52,278.01
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,305.27,232.34
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,255.6,187.41
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,203.46,140.85
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,154.03,97.8
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,104.66,58.95
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,62.23,30.68
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,24.29,14.02
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,15.89,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,74.36,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,184.44,24.3
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,282.36,215.98
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,370.25,299.58
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,436.76,357.85
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,505.58,415.3
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,558.48,458.11
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,611.28,498.96
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,651.17,529.4
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,689.39,557.81
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,718.62,578.98
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,745.23,597.86
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,757.7,605.85
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,773.3,616.25
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,781.36,621.35
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,786.04,624.13
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,783.85,621.86
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,778.18,617.25
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,766.6,608.88
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,751.62,598.14
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,730.84,583.06
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,706.94,565.73
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,677.5,543.44
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,645.35,518.15
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,607.19,487.64
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,566.97,454.91
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,523.15,418.68
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,479.38,381.51
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,429.18,338.47
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,378.8,294.15
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,324.54,245.81
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,271.61,197.82
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,216.55,148.48
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,165.03,103.35
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,112.57,62.15
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,67.14,32.14
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,24.82,14.48
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,17.65,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,27.2,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,73.35,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,188.22,141.56
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,296.77,239.47
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,357.19,293.41
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,420.47,348.06
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,437.94,363.98
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,452.31,376.45
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,502.17,416.71
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,552.0,455.76
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,617.11,506.09
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,677.83,550.86
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,710.32,573.47
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,740.24,594.13
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,745.56,596.64
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,747.65,597.04
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,761.75,606.13
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,766.54,608.36
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,758.61,601.75
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,747.15,592.79
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,725.27,576.75
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,700.4,558.62
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,669.76,535.24
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,636.7,509.13
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,599.78,480.03
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,560.82,448.71
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,519.32,414.35
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,474.33,376.45
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,424.25,333.71
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,374.09,289.81
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,320.65,242.52
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,268.63,195.63
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,213.45,146.72
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,162.62,102.7
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,111.58,62.51
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,65.53,31.45
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,26.22,15.61
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,18.63,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,65.56,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,163.96,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,261.39,197.51
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,354.26,287.61
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,413.45,341.53
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,481.86,400.21
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,534.34,444.13
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,586.92,486.51
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,627.5,516.31
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,666.63,544.07
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,697.35,564.89
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,725.65,583.51
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,737.81,590.44
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,753.23,599.85
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,761.93,604.23
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,767.33,606.32
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,765.46,603.65
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,760.22,598.74
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,749.14,589.78
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,734.76,578.61
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,713.14,562.64
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,688.61,544.64
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,659.26,521.82
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,627.49,496.52
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,593.77,469.84
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,554.84,438.72
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,510.81,403.01
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,465.74,365.59
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,416.79,324.05
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,367.87,281.6
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,314.95,235.45
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,263.68,189.99
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,210.19,143.2
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,160.52,100.59
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,109.43,61.02
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,66.49,32.62
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,27.64,16.62
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,18.59,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,11.37,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,29.3,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,45.9,29.74
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,62.91,46.74
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,89.45,70.16
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,116.28,93.65
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,86.0,68.23
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,56.74,43.1
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,49.81,37.12
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,42.73,30.92
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,70.9,54.9
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,101.42,80.59
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,166.02,136.22
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,235.92,195.16
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,244.19,201.12
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,251.88,206.75
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,384.61,316.71
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,502.54,411.41
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,443.99,362.67
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,376.17,307.06
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,359.56,293.09
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,343.31,279.26
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,347.59,283.15
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,349.73,285.08
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,324.44,264.42
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,299.17,243.66
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,319.44,259.9
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,331.05,267.83
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,292.28,234.61
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,252.39,200.57
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,222.53,173.78
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,187.67,142.27
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,136.32,100.21
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,96.56,69.0
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,76.31,49.69
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,50.45,27.89
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,25.8,15.33
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,17.49,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,10.01,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,31.63,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,88.09,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,145.96,106.36
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,191.23,154.33
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,283.08,234.54
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,387.75,323.07
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,483.44,402.04
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,580.08,479.16
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,616.9,505.54
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,651.97,529.91
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,611.0,496.93
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,552.75,449.68
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,557.23,451.49
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,559.15,450.74
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,630.88,504.67
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,695.34,550.02
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,729.67,572.42
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,757.55,590.24
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,738.99,574.71
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,722.51,561.29
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,636.27,497.16
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,544.8,427.4
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,506.1,397.86
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,468.0,368.05
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,475.4,373.92
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,479.14,375.77
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,421.25,330.19
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,364.38,285.3
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,364.72,282.94
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,349.61,266.29
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,302.44,225.34
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,256.38,184.69
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,203.07,138.83
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,155.02,98.24
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,108.36,60.95
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,65.64,31.25
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,27.51,13.11
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,18.49,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,10.48,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,25.23,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,72.5,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,118.05,83.72
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,161.13,128.64
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,203.15,166.72
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,247.15,205.37
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,292.07,244.04
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,350.98,292.95
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,326.09,271.6
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,309.84,256.79
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,251.71,207.22
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,191.26,155.1
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,220.55,179.16
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,249.85,202.77
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,216.83,174.96
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,184.8,148.03
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,134.59,106.52
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,94.65,73.16
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,94.07,72.63
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,93.51,72.1
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,100.54,77.94
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,107.52,83.74
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,166.78,133.1
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,220.01,176.66
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,195.15,156.09
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,171.85,136.96
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,138.59,109.9
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,104.21,81.67
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,75.9,58.28
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,48.71,35.61
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,57.17,42.54
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,63.16,47.02
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,43.36,30.56
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,25.04,15.56
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,20.4,11.53
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,15.75,7.43
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,11.12,3.0
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.48,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,52.76,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,132.22,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,234.09,167.33
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,329.03,264.07
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,396.72,325.23
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,462.99,382.69
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,518.36,429.54
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,574.13,475.04
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,613.71,505.25
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,651.77,533.07
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,680.72,553.44
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,707.2,571.65
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,728.91,585.98
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,747.73,598.1
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,758.82,604.54
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,766.64,608.74
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,753.44,597.88
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,737.09,585.06
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,739.51,586.42
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,733.08,581.31
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,712.51,566.4
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,689.0,549.48
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,664.06,530.27
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,632.46,505.61
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,570.74,457.68
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,512.06,411.32
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,444.15,356.76
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,378.51,303.39
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,324.59,258.81
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,275.25,217.51
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,198.75,155.58
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,138.12,107.77
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,105.51,80.85
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,75.63,56.44
2018,12,17,15,45,42.0,58.0,1.5,14.5,65.5,58.86,42.12
2018,12,17,16,0,42.0,43.0,1.0,13.3,49.0,42.07,27.95
2018,12,17,16,15,42.0,30.5,1.0,12.85,34.5,27.35,15.49
2018,12,17,16,30,42.0,18.0,1.0,12.4,20.0,15.1,0.0
2018,12,17,16,45,21.0,9.0,1.05,12.0,10.0,8.58,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
