Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,28,7,15,125.5,8.5,1.65,3.3,12.5,0.0,0.0
2018,12,28,7,30,251.0,17.0,1.8,4.2,25.0,126.09,0.0
2018,12,28,7,45,404.5,24.0,1.9,5.1,60.5,240.19,144.96
2018,12,28,8,0,558.0,31.0,2.0,6.0,96.0,350.0,281.94
2018,12,28,8,15,632.0,36.0,2.2,6.7,138.0,418.87,347.85
2018,12,28,8,30,706.0,41.0,2.4,7.4,180.0,490.89,411.67
2018,12,28,8,45,695.5,49.5,2.55,8.1,212.0,517.0,435.73
2018,12,28,9,0,685.0,58.0,2.7,8.8,244.0,540.17,455.83
2018,12,28,9,15,772.0,55.5,2.75,9.35,293.0,613.66,514.77
2018,12,28,9,30,859.0,53.0,2.8,9.9,342.0,682.08,566.54
2018,12,28,9,45,880.0,54.0,2.85,10.5,375.5,713.63,588.66
2018,12,28,10,0,901.0,55.0,2.9,11.1,409.0,742.85,608.8
2018,12,28,10,15,915.5,56.0,2.8,11.4,436.5,764.55,622.8
2018,12,28,10,30,930.0,57.0,2.7,11.7,464.0,783.21,634.37
2018,12,28,10,45,939.5,57.5,2.65,12.0,485.0,794.14,640.47
2018,12,28,11,0,949.0,58.0,2.6,12.3,506.0,801.62,644.14
2018,12,28,11,15,954.5,58.5,2.65,12.5,519.5,802.48,644.01
2018,12,28,11,30,960.0,59.0,2.7,12.7,533.0,799.73,641.41
2018,12,28,11,45,962.5,59.0,2.7,12.9,539.0,790.47,633.88
2018,12,28,12,0,965.0,59.0,2.7,13.1,545.0,777.63,623.91
2018,12,28,12,15,958.5,61.5,2.75,13.2,542.5,757.84,609.49
2018,12,28,12,30,952.0,64.0,2.8,13.3,540.0,734.84,592.77
2018,12,28,12,45,940.0,66.0,2.9,13.4,528.5,704.55,570.85
2018,12,28,13,0,928.0,68.0,3.0,13.5,517.0,671.69,545.13
2018,12,28,13,15,920.5,66.5,2.95,13.5,499.5,635.26,515.83
2018,12,28,13,30,913.0,65.0,2.9,13.5,482.0,596.5,484.17
2018,12,28,13,45,901.5,64.0,2.85,13.5,458.0,554.04,448.89
2018,12,28,14,0,890.0,63.0,2.8,13.5,434.0,509.95,411.47
2018,12,28,14,15,873.0,61.0,2.7,13.3,403.0,460.94,369.37
2018,12,28,14,30,856.0,59.0,2.6,13.1,372.0,411.31,325.63
2018,12,28,14,45,830.5,56.5,2.45,12.85,335.5,358.07,277.97
2018,12,28,15,0,805.0,54.0,2.3,12.6,299.0,304.94,229.46
2018,12,28,15,15,767.0,50.5,2.3,12.6,258.5,248.73,178.26
2018,12,28,15,30,729.0,47.0,2.3,12.6,218.0,195.29,129.87
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,141.18,84.53
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,93.04,48.41
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,47.32,22.23
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,21.5,8.28
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,14.3,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.0,5.5,0.5,6.9,6.0,0.0,0.0
2018,12,29,7,30,38.0,11.0,0.5,7.4,12.0,27.09,0.0
2018,12,29,7,45,248.0,22.0,0.45,7.9,49.0,169.66,98.33
2018,12,29,8,0,458.0,33.0,0.4,8.4,86.0,306.48,241.95
2018,12,29,8,15,492.0,40.5,0.55,9.05,118.5,351.14,285.75
2018,12,29,8,30,526.0,48.0,0.7,9.7,151.0,397.18,327.14
2018,12,29,8,45,440.0,69.5,0.8,10.4,169.0,385.38,319.37
2018,12,29,9,0,354.0,91.0,0.9,11.1,187.0,364.71,303.11
2018,12,29,9,15,545.5,78.0,1.15,11.7,250.0,491.3,407.06
2018,12,29,9,30,737.0,65.0,1.4,12.3,313.0,617.34,505.25
2018,12,29,9,45,798.5,61.0,1.6,12.9,354.0,670.08,543.53
2018,12,29,10,0,860.0,57.0,1.8,13.5,395.0,715.42,576.31
2018,12,29,10,15,873.5,58.5,1.85,13.85,422.0,736.62,590.31
2018,12,29,10,30,887.0,60.0,1.9,14.2,449.0,754.89,602.28
2018,12,29,10,45,895.5,61.5,1.95,14.55,469.5,766.22,609.21
2018,12,29,11,0,904.0,63.0,2.0,14.9,490.0,774.23,613.85
2018,12,29,11,15,909.0,64.0,2.0,15.05,503.5,775.52,613.82
2018,12,29,11,30,914.0,65.0,2.0,15.2,517.0,773.36,611.49
2018,12,29,11,45,915.0,65.5,2.0,15.4,522.5,764.12,604.11
2018,12,29,12,0,916.0,66.0,2.0,15.6,528.0,751.49,594.48
2018,12,29,12,15,913.0,66.5,2.05,15.75,525.5,732.67,580.98
2018,12,29,12,30,910.0,67.0,2.1,15.9,523.0,710.72,565.28
2018,12,29,12,45,903.5,67.5,2.1,16.0,513.5,683.43,545.39
2018,12,29,13,0,897.0,68.0,2.1,16.1,504.0,653.44,521.94
2018,12,29,13,15,888.5,67.5,2.15,16.1,487.0,618.58,494.89
2018,12,29,13,30,880.0,67.0,2.2,16.1,470.0,581.52,465.55
2018,12,29,13,45,866.5,65.5,2.25,16.1,445.5,538.7,431.05
2018,12,29,14,0,853.0,64.0,2.3,16.1,421.0,494.52,394.55
2018,12,29,14,15,834.5,62.5,2.1,15.85,391.0,448.12,354.94
2018,12,29,14,30,816.0,61.0,1.9,15.6,361.0,399.71,312.79
2018,12,29,14,45,789.5,58.5,1.75,15.35,325.5,347.28,266.69
2018,12,29,15,0,763.0,56.0,1.6,15.1,290.0,295.82,220.49
2018,12,29,15,15,724.5,52.5,1.6,15.1,250.5,241.56,171.9
2018,12,29,15,30,686.0,49.0,1.6,15.1,211.0,190.18,126.08
2018,12,29,15,45,625.5,44.0,1.3,13.6,170.0,137.27,82.24
2018,12,29,16,0,565.0,39.0,1.0,12.1,129.0,90.39,47.18
2018,12,29,16,15,462.5,32.5,1.05,11.75,91.0,45.15,20.65
2018,12,29,16,30,360.0,26.0,1.1,11.4,53.0,21.35,8.65
2018,12,29,16,45,207.0,16.0,1.1,11.05,29.0,15.25,0.0
2018,12,29,17,0,54.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.1,10.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,6.95,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.7,19.0,74.03,0.0
2018,12,30,7,45,279.5,26.0,1.6,8.4,52.0,188.05,107.51
2018,12,30,8,0,422.0,37.0,1.7,9.1,85.0,291.62,231.99
2018,12,30,8,15,411.0,48.0,1.85,9.35,111.0,314.2,259.0
2018,12,30,8,30,400.0,59.0,2.0,9.6,137.0,335.04,280.4
2018,12,30,8,45,376.5,75.5,2.15,9.9,162.0,350.42,295.27
2018,12,30,9,0,353.0,92.0,2.3,10.2,187.0,365.27,308.36
2018,12,30,9,15,423.5,97.0,2.3,10.45,227.5,426.87,359.87
2018,12,30,9,30,494.0,102.0,2.3,10.7,268.0,490.57,411.49
2018,12,30,9,45,484.0,114.0,2.35,11.0,290.0,506.08,422.71
2018,12,30,10,0,474.0,126.0,2.4,11.3,312.0,519.26,432.06
2018,12,30,10,15,621.0,107.5,2.4,11.55,369.0,617.33,509.88
2018,12,30,10,30,768.0,89.0,2.4,11.8,426.0,706.64,576.29
2018,12,30,10,45,818.5,82.0,2.35,12.1,456.0,739.5,598.42
2018,12,30,11,0,869.0,75.0,2.3,12.4,486.0,769.13,618.37
2018,12,30,11,15,885.0,74.0,2.3,12.7,502.5,770.37,617.76
2018,12,30,11,30,901.0,73.0,2.3,13.0,519.0,774.23,619.47
2018,12,30,11,45,908.0,72.0,2.3,13.25,526.0,767.8,613.87
2018,12,30,12,0,915.0,71.0,2.3,13.5,533.0,757.89,605.96
2018,12,30,12,15,914.5,71.0,2.35,13.7,531.5,740.3,593.01
2018,12,30,12,30,914.0,71.0,2.4,13.9,530.0,719.49,577.81
2018,12,30,12,45,909.5,70.5,2.5,14.1,520.5,692.31,558.09
2018,12,30,13,0,905.0,70.0,2.6,14.3,511.0,662.32,534.68
2018,12,30,13,15,897.5,69.0,2.75,14.35,494.0,627.28,507.43
2018,12,30,13,30,890.0,68.0,2.9,14.4,477.0,589.97,477.69
2018,12,30,13,45,877.5,66.5,3.05,14.45,452.5,547.34,442.97
2018,12,30,14,0,865.0,65.0,3.2,14.5,428.0,503.23,406.07
2018,12,30,14,15,846.0,63.5,3.15,14.4,397.5,456.11,365.52
2018,12,30,14,30,827.0,62.0,3.1,14.3,367.0,406.97,322.33
2018,12,30,14,45,800.0,59.5,3.05,14.15,331.0,353.8,275.01
2018,12,30,15,0,773.0,57.0,3.0,14.0,295.0,301.62,227.56
2018,12,30,15,15,734.5,53.5,3.0,14.0,255.5,246.77,177.72
2018,12,30,15,30,696.0,50.0,3.0,14.0,216.0,194.78,130.71
2018,12,30,15,45,633.5,45.5,2.2,12.55,174.5,141.39,85.92
2018,12,30,16,0,571.0,41.0,1.4,11.1,133.0,94.23,50.23
2018,12,30,16,15,460.5,34.5,1.35,10.5,94.0,48.05,22.8
2018,12,30,16,30,350.0,28.0,1.3,9.9,55.0,23.22,10.61
2018,12,30,16,45,200.5,17.0,1.25,9.3,30.0,16.2,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.7,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.55,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,31,7,15,44.5,5.5,1.95,6.15,7.0,0.0,0.0
2018,12,31,7,30,89.0,11.0,2.2,6.8,14.0,49.23,0.0
2018,12,31,7,45,274.0,23.0,2.45,7.45,50.5,182.33,103.18
2018,12,31,8,0,459.0,35.0,2.7,8.1,87.0,308.58,247.14
2018,12,31,8,15,488.0,42.5,2.9,8.5,119.0,350.83,291.17
2018,12,31,8,30,517.0,50.0,3.1,8.9,151.0,393.94,331.65
2018,12,31,8,45,483.5,64.5,3.3,9.35,176.0,406.8,344.74
2018,12,31,9,0,450.0,79.0,3.5,9.8,201.0,411.84,350.04
2018,12,31,9,15,487.0,86.5,3.6,10.2,235.5,461.16,391.21
2018,12,31,9,30,524.0,94.0,3.7,10.6,270.0,506.64,428.15
2018,12,31,9,45,684.0,80.0,3.75,11.0,334.0,615.1,515.61
2018,12,31,10,0,844.0,66.0,3.8,11.4,398.0,721.97,596.96
2018,12,31,10,15,884.5,63.0,3.9,11.65,432.0,751.52,617.85
2018,12,31,10,30,925.0,60.0,4.0,11.9,466.0,784.8,641.89
2018,12,31,10,45,935.0,61.0,4.1,12.1,487.5,797.05,650.04
2018,12,31,11,0,945.0,62.0,4.2,12.3,509.0,805.85,655.89
2018,12,31,11,15,950.5,62.5,4.25,12.4,523.0,807.03,656.21
2018,12,31,11,30,956.0,63.0,4.3,12.5,537.0,804.61,654.01
2018,12,31,11,45,959.0,62.5,4.4,12.6,543.0,795.44,647.22
2018,12,31,12,0,962.0,62.0,4.5,12.7,549.0,782.7,637.87
2018,12,31,12,15,959.0,63.5,4.55,12.7,547.5,764.5,624.43
2018,12,31,12,30,956.0,65.0,4.6,12.7,546.0,742.97,608.52
2018,12,31,12,45,948.5,66.0,4.6,12.7,536.5,714.64,587.18
2018,12,31,13,0,941.0,67.0,4.6,12.7,527.0,683.49,562.26
2018,12,31,13,15,934.0,66.5,4.65,12.6,510.0,648.3,533.87
2018,12,31,13,30,927.0,66.0,4.7,12.5,493.0,610.67,502.9
2018,12,31,13,45,915.0,64.5,4.7,12.45,468.5,566.99,466.16
2018,12,31,14,0,903.0,63.0,4.7,12.4,444.0,521.69,427.21
2018,12,31,14,15,886.5,61.0,4.6,12.2,413.0,472.41,384.08
2018,12,31,14,30,870.0,59.0,4.5,12.0,382.0,422.41,339.26
2018,12,31,14,45,845.5,56.5,4.4,11.85,345.5,368.86,290.48
2018,12,31,15,0,821.0,54.0,4.3,11.7,309.0,315.23,240.72
2018,12,31,15,15,784.0,51.0,4.3,11.7,268.5,258.8,188.46
2018,12,31,15,30,747.0,48.0,4.3,11.7,228.0,204.97,138.87
2018,12,31,15,45,577.5,40.5,2.5,13.9,164.0,129.34,78.03
2018,12,31,16,0,408.0,33.0,0.7,16.1,100.0,70.6,36.28
2018,12,31,16,15,259.0,31.0,0.65,15.7,69.0,37.43,18.35
2018,12,31,16,30,110.0,29.0,0.6,15.3,38.0,23.87,11.31
2018,12,31,16,45,70.5,16.5,0.6,14.9,21.0,15.73,0.0
2018,12,31,17,0,31.0,4.0,0.6,14.5,4.0,3.81,0.0
2018,12,31,17,15,15.5,2.0,0.5,14.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
